Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,30.3,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,83.88,40.63
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,145.82,101.37
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,203.66,152.61
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,270.84,211.47
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,331.81,264.63
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,398.15,320.37
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,457.94,368.99
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,522.12,418.85
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,580.68,461.85
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,640.22,503.58
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,693.67,537.89
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,746.8,569.93
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,790.17,595.47
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,837.22,622.96
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,879.11,646.34
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,918.93,667.94
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,951.77,685.36
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,981.86,700.91
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,1007.76,713.87
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,1030.45,724.8
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,1047.62,732.64
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,1061.43,738.51
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,1069.25,740.7
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,1073.5,740.89
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,1072.15,739.7
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,1067.2,736.46
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,1057.21,729.65
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,1043.75,720.87
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,1024.98,710.9
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,1002.98,698.86
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,976.98,684.04
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,948.04,667.21
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,913.97,647.08
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,877.26,625.04
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,836.89,600.74
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,794.32,574.57
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,747.63,545.18
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,699.38,512.09
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,648.31,475.97
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,596.23,438.04
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,542.12,396.91
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,487.72,354.37
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,431.42,310.33
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,370.99,261.77
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,314.21,214.49
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,258.96,168.05
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,204.0,123.14
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,151.72,83.65
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,100.98,52.85
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,49.14,36.15
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,47.61,35.09
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,45.99,33.84
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,42.12,30.56
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,38.07,26.92
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,32.38,21.62
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,26.45,14.55
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,15.16,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,5.72,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,28.68,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,82.41,38.34
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,145.3,99.16
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,203.1,149.56
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,270.39,207.48
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,330.35,259.2
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,394.35,312.55
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,454.97,361.35
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,518.33,410.25
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,575.74,452.67
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,634.08,494.14
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,682.97,526.3
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,735.66,560.0
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,783.37,589.78
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,829.73,618.13
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,869.77,641.76
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,907.74,663.74
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,941.84,682.67
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,973.21,699.66
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,998.65,712.73
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,1020.96,723.79
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,1037.48,732.11
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,1050.58,738.37
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,1059.16,741.34
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,1064.15,742.21
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,1064.0,741.11
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,1060.22,737.92
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,1051.36,731.72
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,1038.97,723.48
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,1020.73,712.3
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,999.2,699.13
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,974.5,683.85
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,946.72,666.62
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,913.24,646.24
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,877.01,623.96
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,837.47,599.2
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,795.59,572.67
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,749.95,543.19
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,702.45,510.49
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,651.48,474.3
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,599.36,436.28
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,545.05,395.3
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,490.3,352.78
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,433.74,308.24
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,377.54,262.67
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,319.97,215.18
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,258.2,164.25
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,202.17,118.79
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,148.65,78.68
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,97.25,47.99
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,49.93,36.29
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,43.42,31.08
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,41.97,30.0
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,39.17,27.67
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,36.28,25.08
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,30.96,20.17
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,25.42,13.64
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,15.42,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,5.72,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,19.55,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,64.7,29.55
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,114.7,79.57
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,164.56,123.23
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,222.33,173.53
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,279.48,223.18
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,345.33,278.8
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,404.04,327.38
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,466.14,377.19
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,523.76,421.92
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,583.15,466.62
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,636.77,505.72
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,690.85,544.04
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,740.69,577.36
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,789.92,609.63
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,828.07,633.62
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,868.31,658.82
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,906.65,682.79
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,943.11,705.24
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,974.22,723.93
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,994.62,735.41
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,1012.48,745.43
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,1027.18,753.42
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,1036.6,758.2
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,1042.66,760.91
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,1043.29,760.81
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,1040.51,758.62
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,1032.35,753.04
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,1020.85,745.41
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,1005.13,734.97
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,986.21,722.51
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,961.37,706.18
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,933.52,687.88
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,900.8,666.54
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,865.54,643.41
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,825.5,616.96
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,783.43,588.87
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,738.04,558.41
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,691.16,524.71
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,641.34,487.69
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,590.67,449.03
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,534.78,405.17
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,480.84,361.51
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,425.02,316.31
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,370.13,270.45
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,313.94,222.51
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,259.95,176.1
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,202.35,128.06
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,152.26,89.16
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,103.82,58.51
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,59.8,46.48
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,56.16,43.55
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,53.34,41.19
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,48.97,37.32
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,44.4,33.04
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,34.29,23.73
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,25.12,13.93
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,14.72,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,4.77,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,5.81,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,35.93,13.97
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,70.09,47.41
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,64.91,46.49
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,57.11,41.84
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,41.5,29.64
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,21.33,12.58
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,31.56,21.25
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,41.81,29.82
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,72.61,55.45
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,104.54,81.54
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,131.84,103.45
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,159.4,125.23
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,228.12,180.18
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,292.32,230.27
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,355.91,278.74
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,420.69,327.02
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,563.59,436.36
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,701.42,537.66
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,855.99,650.32
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,998.26,744.06
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,1016.07,753.26
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,1030.65,761.4
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,1039.87,766.29
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,1045.67,769.06
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,1045.98,768.62
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,1042.81,766.05
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,1034.19,760.17
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,1022.18,752.18
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,1004.91,741.39
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,984.42,728.49
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,960.3,713.04
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,933.08,695.47
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,899.95,674.12
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,864.18,650.81
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,824.68,624.82
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,782.91,596.95
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,738.38,566.64
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,692.04,532.77
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,641.68,494.6
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,590.18,454.58
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,536.86,411.85
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,483.2,367.65
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,427.73,321.79
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,372.52,274.69
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,316.77,225.91
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,256.65,173.37
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,201.91,126.3
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,149.52,84.64
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,98.34,51.79
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,50.88,39.2
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,43.36,32.77
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,41.92,31.57
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,38.71,28.67
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,35.36,25.47
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,30.46,20.68
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,25.39,14.33
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,15.89,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,6.67,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,25.33,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,77.61,33.99
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,139.25,96.57
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,196.6,147.64
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,263.46,206.55
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,324.98,260.92
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,392.09,318.37
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,452.67,369.03
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,514.69,419.1
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,573.63,464.79
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,633.71,509.73
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,688.68,548.51
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,743.45,585.18
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,792.22,616.78
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,833.98,642.84
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,875.44,668.6
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,914.97,692.68
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,948.99,713.02
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,980.28,731.38
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,1005.76,745.64
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,1028.05,757.8
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,1045.87,768.05
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,1060.35,776.2
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,1068.84,780.71
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,1073.79,783.07
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,1073.13,782.53
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,1068.88,779.81
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,1059.56,773.89
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,1046.73,765.78
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,1029.49,755.29
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,1008.88,742.6
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,983.55,726.5
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,955.02,708.23
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,922.26,687.27
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,886.69,664.33
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,847.03,638.49
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,804.87,610.62
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,758.27,579.61
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,709.78,545.27
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,658.83,507.12
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,606.61,466.89
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,551.35,422.65
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,495.59,376.75
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,438.33,329.43
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,381.26,280.72
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,323.47,230.07
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,266.78,179.94
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,210.12,131.13
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,149.61,82.79
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,96.38,48.49
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,46.73,35.53
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,43.18,32.58
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,41.73,31.37
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,38.85,28.76
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,32.81,23.21
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,28.66,19.12
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,24.41,13.59
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,15.9,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,7.63,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,25.53,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,78.47,33.1
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,141.66,98.0
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,180.01,135.03
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,221.85,174.18
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,152.26,122.16
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,46.46,34.05
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,59.06,44.68
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,71.76,55.17
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,97.64,76.48
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,123.78,97.64
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,168.36,133.73
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,214.07,170.01
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,355.08,284.76
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,499.27,397.37
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,613.48,482.79
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,720.73,560.82
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,840.43,645.9
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,955.52,722.81
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,985.16,740.0
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,1020.62,761.68
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,1038.3,771.79
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,1052.66,779.9
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,1061.06,784.52
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,1065.96,786.98
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,1065.32,786.52
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,1061.13,783.86
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,1052.92,778.78
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,1041.23,771.9
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,1023.26,761.32
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,1002.05,748.56
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,976.32,732.14
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,947.59,713.63
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,915.07,692.82
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,879.82,669.93
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,839.03,642.78
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,795.96,613.72
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,750.19,582.58
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,702.65,547.72
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,652.3,509.44
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,600.78,469.19
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,546.52,425.05
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,491.9,379.42
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,435.27,332.04
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,378.94,283.4
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,317.46,229.36
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,261.88,179.61
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,205.57,130.62
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,151.79,87.26
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,100.88,54.86
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,51.31,39.97
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,50.43,39.36
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,52.28,41.06
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,47.0,36.27
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,40.63,30.34
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,32.64,22.75
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,24.29,13.63
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,15.13,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,6.67,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,19.69,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,67.02,27.04
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,122.19,84.73
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,177.06,132.86
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,242.42,190.0
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,302.74,243.31
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,369.12,300.48
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,429.03,350.99
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,492.36,402.63
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,550.17,448.39
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,607.78,492.63
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,662.83,533.14
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,718.07,571.5
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,767.07,604.27
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,815.08,635.71
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,850.64,657.97
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,890.26,682.9
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,924.7,704.02
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,956.64,723.27
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,982.34,738.29
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,1005.11,751.33
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,1022.39,761.18
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,1036.34,768.92
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,1043.82,772.46
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,1047.84,773.88
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,1047.87,773.4
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,1044.37,770.74
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,1034.4,763.77
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,1021.04,754.7
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,1004.36,743.52
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,984.43,730.24
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,959.42,713.88
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,931.33,695.44
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,898.75,674.04
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,863.54,650.74
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,824.12,624.25
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,782.47,595.99
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,737.72,565.83
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,691.23,532.31
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,641.24,494.63
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,590.19,455.12
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,536.59,412.21
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,482.64,367.82
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,427.58,322.22
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,372.9,275.52
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,311.88,222.74
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,257.04,174.43
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,202.54,127.6
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,150.62,86.23
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,100.53,53.89
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,49.59,38.13
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,45.56,34.77
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,44.24,33.69
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,41.57,31.25
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,38.83,28.58
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,32.72,22.69
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,25.12,14.22
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,15.55,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,6.67,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,26.05,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,76.32,28.83
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,137.4,93.67
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,194.0,144.16
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,260.24,202.32
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,320.56,255.44
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,384.99,310.37
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,445.18,360.12
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,508.2,410.16
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,565.42,453.69
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,623.66,496.33
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,677.38,532.74
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,726.13,563.91
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,773.5,594.23
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,819.63,623.11
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,861.21,647.91
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,900.77,670.96
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,934.13,690.49
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,964.72,708.08
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,989.47,722.17
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,1011.02,734.19
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,1028.64,743.34
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,1042.88,750.39
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,1050.6,753.62
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,1054.79,754.74
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,1053.9,753.13
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,1049.46,749.41
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,1040.49,743.16
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,1028.06,734.8
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,1010.32,724.0
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,989.36,711.15
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,963.46,694.94
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,934.66,676.79
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,901.55,655.86
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,865.76,633.02
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,826.31,607.86
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,784.63,580.88
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,739.38,551.01
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,692.4,517.91
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,642.98,481.93
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,592.39,444.14
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,538.89,402.5
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,484.98,359.36
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,429.46,314.64
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,374.28,268.81
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,317.54,220.62
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,256.51,168.79
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,201.79,122.93
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,149.41,82.18
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,98.21,49.82
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,50.72,37.97
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,45.95,34.08
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,40.29,29.29
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,37.42,26.82
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,34.44,24.07
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,29.5,19.39
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,24.36,13.26
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,15.88,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,7.63,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,28.88,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,82.08,28.59
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,147.72,98.72
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,204.8,149.58
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,269.66,206.2
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,329.92,258.58
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,395.13,313.1
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,455.23,361.6
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,517.89,409.92
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,575.94,452.33
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,630.79,490.65
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,683.66,524.03
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,736.1,555.71
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,783.08,584.56
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,828.68,611.98
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,869.76,635.44
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,908.67,657.13
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,941.97,676.31
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,972.48,693.61
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,998.1,707.2
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,1020.52,718.77
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,1037.55,727.75
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,1051.13,734.69
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,1058.64,737.84
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,1062.54,738.9
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,1061.81,738.31
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,1057.45,735.6
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,1048.47,730.01
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,1035.95,722.31
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,1017.63,711.8
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,996.04,699.27
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,969.03,683.13
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,939.12,665.07
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,906.3,645.0
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,870.8,623.05
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,830.68,597.88
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,788.32,570.97
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,742.87,541.82
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,695.7,509.58
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,645.66,474.04
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,594.49,436.63
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,540.87,395.88
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,486.88,353.66
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,431.14,309.92
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,375.92,265.14
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,314.22,214.58
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,258.96,168.33
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,203.88,123.28
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,151.67,83.53
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,101.93,52.8
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,51.56,38.2
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,47.05,34.64
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,45.82,33.74
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,42.83,31.19
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,39.73,28.37
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,33.19,22.33
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,25.12,13.71
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,15.56,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,6.67,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,19.15,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,61.82,19.6
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,112.62,76.14
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,164.79,122.03
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,228.11,177.01
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,286.51,228.1
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,350.63,282.76
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,410.13,332.29
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,473.04,382.9
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,529.65,426.82
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,587.81,470.44
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,641.66,509.49
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,695.78,546.73
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,741.9,576.91
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,789.76,607.77
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,831.93,634.05
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,872.43,658.77
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,909.08,681.08
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,935.95,696.6
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,965.45,713.74
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,992.41,729.06
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,1009.84,738.66
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,1024.04,746.28
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,1032.93,750.86
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,1038.41,753.36
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,1038.43,752.9
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,1035.02,750.34
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,1026.22,744.4
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,1014.12,736.41
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,996.39,724.97
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,975.64,711.62
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,949.26,694.71
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,920.28,676.03
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,888.25,656.07
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,853.78,634.28
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,815.0,609.18
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,774.25,582.43
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,730.12,552.17
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,684.37,519.2
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,634.83,482.73
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,584.54,444.71
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,531.56,403.04
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,478.58,360.25
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,423.93,315.92
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,370.04,270.91
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,315.5,224.45
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,258.17,175.54
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,205.07,131.02
