Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,154.96,91.83
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,107.37,61.26
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,64.27,50.26
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,58.49,45.49
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,55.81,43.26
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,50.67,38.73
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,43.83,32.5
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,35.05,24.35
2018,7,1,19,0,189.0,33.0,3.7,17.2,50.0,25.9,14.59
2018,7,1,19,15,107.0,19.5,3.7,16.75,28.0,15.54,0.0
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,5.72,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,2.0,14.1,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.1,14.3,7.0,9.95,0.0
2018,7,2,5,15,90.5,21.0,2.2,14.75,29.5,42.24,10.78
2018,7,2,5,30,150.0,36.0,2.3,15.2,52.0,85.71,58.19
2018,7,2,5,45,210.0,52.5,2.4,15.65,88.0,130.84,97.55
2018,7,2,6,0,270.0,69.0,2.5,16.1,124.0,182.59,142.33
2018,7,2,6,15,258.0,87.5,2.5,16.6,151.5,206.68,165.01
2018,7,2,6,30,246.0,106.0,2.5,17.1,179.0,234.99,189.94
2018,7,2,6,45,248.0,126.5,2.5,17.65,212.0,271.2,220.07
2018,7,2,7,0,250.0,147.0,2.5,18.2,245.0,307.14,248.93
2018,7,2,7,15,272.5,165.0,2.45,18.7,285.5,352.62,284.69
2018,7,2,7,30,295.0,183.0,2.4,19.2,326.0,399.61,320.65
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,497.5,395.95
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,594.07,467.81
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,670.32,522.16
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,746.14,574.87
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,790.41,602.59
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,833.61,629.16
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,859.17,644.11
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,881.31,656.84
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,895.67,663.85
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,906.12,667.91
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,927.1,680.91
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,945.6,692.16
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,958.48,699.29
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,968.61,704.71
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,971.38,706.27
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,971.24,706.05
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,965.23,701.96
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,956.38,696.08
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,940.89,686.39
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,922.82,674.99
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,899.05,659.72
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,873.05,642.84
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,842.41,623.17
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,810.0,602.0
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,772.32,576.67
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,733.47,550.07
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,691.15,521.01
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,648.13,490.74
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,602.65,457.88
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,557.11,424.13
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,508.37,386.36
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,460.26,348.24
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,410.89,309.8
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,362.77,271.18
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,313.71,230.47
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,266.56,191.02
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,218.81,151.93
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,173.97,117.13
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,131.01,88.16
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,91.86,74.73
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,80.07,64.82
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,70.3,56.42
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,59.19,46.59
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,47.53,36.04
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,36.86,26.13
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,23.19,12.57
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,13.06,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,2.86,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,17.67,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,62.65,16.0
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,117.54,79.79
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,156.2,115.98
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,204.29,159.21
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,145.39,115.83
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,51.13,37.86
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,83.55,65.22
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,117.26,93.19
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,270.03,220.7
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,430.31,349.13
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,560.64,450.78
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,700.76,555.34
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,754.65,590.76
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,811.72,628.25
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,854.97,655.11
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,889.78,675.8
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,921.52,694.94
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,950.39,712.02
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,974.08,725.21
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,994.42,736.16
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,1013.54,747.24
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,1029.57,756.33
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,1039.84,761.89
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,1046.78,765.42
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,1047.31,764.97
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,1044.41,762.45
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,1036.11,757.04
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,1024.47,749.55
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,1006.16,737.73
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,984.81,723.98
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,958.74,707.37
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,930.02,688.94
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,897.22,667.45
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,861.88,644.14
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,823.79,619.12
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,783.52,592.34
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,738.56,561.38
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,691.99,527.45
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,643.31,491.23
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,591.88,452.04
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,538.11,409.7
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,484.23,366.11
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,429.04,320.97
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,374.49,275.07
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,319.23,227.55
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,265.38,180.81
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,207.09,131.75
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,155.79,91.27
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,106.33,59.19
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,61.0,47.55
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,54.53,42.14
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,51.63,39.69
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,47.64,36.13
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,43.46,32.21
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,34.71,24.07
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,26.77,15.2
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,15.56,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,4.77,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,18.43,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,64.13,13.73
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,120.86,81.64
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,161.94,120.23
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,208.57,162.52
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,148.6,118.52
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,52.06,38.68
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,65.75,50.2
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,79.68,61.68
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,121.74,96.46
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,165.04,131.57
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,207.9,165.7
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,245.01,194.63
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,335.52,266.65
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,421.02,332.82
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,609.83,478.73
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,795.11,614.07
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,870.58,663.13
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,945.74,711.54
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,974.67,728.14
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,1000.82,743.19
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,1019.46,753.69
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,1034.93,762.2
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,1045.58,767.65
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,1052.82,770.99
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,1053.04,770.72
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,1049.74,768.31
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,1041.94,763.07
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,1030.66,755.66
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,1013.57,744.79
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,993.19,731.8
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,967.78,715.32
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,939.33,696.8
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,907.0,675.63
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,871.87,652.46
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,833.74,627.1
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,793.15,599.83
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,748.13,569.33
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,701.25,535.7
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,650.89,497.95
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,599.24,458.24
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,544.91,415.23
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,490.14,370.64
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,434.55,324.85
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,379.15,277.77
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,322.45,228.47
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,266.75,179.58
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,204.98,127.1
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,150.93,84.05
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,99.23,50.56
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,51.11,39.05
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,45.2,34.08
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,43.43,32.6
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,36.68,26.64
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,33.66,23.78
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,28.67,18.99
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,23.48,12.66
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,14.44,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,5.72,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,14.56,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,55.07,8.18
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,106.16,70.34
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,138.21,101.64
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,174.07,134.88
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,131.4,104.23
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,66.62,50.98
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,102.25,80.95
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,144.67,115.98
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,267.61,217.64
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,389.32,314.69
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,547.15,437.11
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,704.83,551.8
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,762.34,587.32
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,826.47,627.05
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,868.0,650.25
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,907.44,671.64
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,941.8,689.14
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,973.46,704.48
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,999.27,716.44
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,1021.92,726.33
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,1039.29,733.91
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,1053.19,739.45
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,1062.0,742.13
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,1067.18,742.78
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,1066.66,742.21
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,1062.48,739.54
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,1053.67,734.26
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,1041.27,726.85
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,1022.07,716.39
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,999.61,703.8
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,972.26,688.09
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,942.06,670.37
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,909.2,650.65
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,873.59,628.92
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,834.12,604.85
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,792.29,578.79
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,746.4,549.35
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,698.69,516.97
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,648.14,480.98
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,596.38,442.98
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,542.55,401.78
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,488.27,358.99
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,432.09,314.18
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,376.18,268.13
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,318.27,219.46
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,261.88,171.56
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,201.4,121.4
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,148.47,80.23
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,97.06,47.8
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,49.45,36.63
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,42.89,31.21
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,44.99,33.09
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,38.85,27.82
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,32.85,22.51
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,25.88,16.17
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,18.61,8.55
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,11.02,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,3.81,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,6.48,0.0
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,8.33,1.41
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,10.19,3.0
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,32.33,21.73
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,54.69,40.42
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,105.65,82.56
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,165.28,130.75
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,122.82,95.55
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,86.74,65.59
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,92.94,70.25
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,99.16,74.83
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,78.33,57.75
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,57.79,41.04
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,78.38,57.23
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,99.21,73.33
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,302.11,232.5
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,510.27,384.77
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,671.98,499.26
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,827.0,603.97
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,920.16,662.77
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,998.03,709.18
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,1009.34,714.61
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,1017.2,718.56
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,1009.3,712.74
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,998.03,704.99
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,982.95,696.3
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,964.61,685.52
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,940.73,671.27
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,913.78,654.95
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,859.97,620.96
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,811.2,589.97
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,775.72,567.66
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,737.86,543.2
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,711.96,526.67
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,680.9,505.68
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,628.57,467.51
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,576.87,428.95
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,528.1,391.39
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,476.73,350.6
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,421.64,306.88
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,366.83,261.87
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,310.62,214.89
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,252.3,166.23
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,198.39,120.64
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,144.73,78.12
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,94.74,46.75
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,49.22,36.43
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,43.03,31.34
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,40.75,29.48
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,35.01,24.51
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,32.77,22.39
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,28.2,18.05
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,23.5,12.15
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,16.2,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,4.77,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,21.91,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,71.45,3.19
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,137.05,88.75
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,193.26,139.99
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,257.72,196.65
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,318.25,249.97
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,384.05,305.98
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,444.35,355.69
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,507.32,405.48
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,564.09,449.12
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,617.75,489.07
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,671.67,525.9
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,725.29,561.17
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,769.93,589.78
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,812.6,616.6
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,856.89,643.84
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,899.67,669.61
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,933.5,689.78
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,964.62,708.08
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,990.92,722.8
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,1014.09,735.46
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,1031.95,745.15
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,1046.37,752.72
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,1054.67,756.84
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,1059.38,758.82
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,1060.0,758.06
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,1056.96,755.13
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,1047.76,748.77
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,1035.0,740.27
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,1015.52,727.71
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,992.82,713.16
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,965.31,695.64
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,935.05,676.31
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,898.97,653.47
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,860.89,629.14
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,767.98,566.18
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,680.22,501.81
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,689.77,512.69
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,685.38,512.29
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,606.3,453.7
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,538.45,402.77
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,511.53,382.21
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,475.73,353.03
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,417.71,307.31
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,362.64,262.66
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,309.27,217.32
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,255.39,170.91
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,202.38,125.16
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,147.77,80.85
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,95.92,47.39
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,47.13,35.01
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,41.08,29.99
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,39.11,28.39
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,36.6,26.18
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,31.14,21.27
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,26.49,16.84
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,21.65,10.85
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,15.73,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,5.72,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,20.47,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,69.75,0.0
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,135.47,87.95
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,191.61,139.88
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,257.41,198.21
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,313.78,248.88
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,376.24,302.98
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,437.62,354.47
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,502.32,406.69
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,559.23,451.04
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,617.07,494.51
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,665.82,528.42
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,718.25,563.58
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,765.88,594.68
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,812.2,624.28
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,852.94,649.34
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,891.57,672.63
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,925.44,692.92
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,956.51,711.18
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,982.22,725.63
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,1004.72,737.93
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,1022.17,747.52
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,1036.27,755.02
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,1046.46,760.08
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,1053.12,762.96
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,1053.14,762.48
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,1049.58,759.82
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,1041.45,754.02
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,1029.81,746.06
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,1012.79,735.01
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,992.47,721.87
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,967.1,705.59
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,938.71,687.3
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,905.99,666.21
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,870.53,643.17
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,830.89,616.95
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,788.96,588.97
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,743.39,558.79
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,696.06,525.66
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,645.92,488.64
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,594.62,449.75
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,540.92,407.61
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,486.72,363.89
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,431.06,318.73
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,375.69,272.36
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,318.71,223.5
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,262.86,175.11
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,202.4,124.19
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,149.67,82.61
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,97.78,49.17
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,49.42,37.12
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,43.57,32.27
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,41.73,30.77
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,35.51,25.33
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,32.86,22.83
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,28.29,18.42
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,23.59,12.28
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,16.2,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,4.77,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,19.74,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,67.79,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,132.46,85.45
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,188.52,137.44
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,254.46,195.79
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,312.79,247.96
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,378.1,304.38
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,438.6,355.13
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,501.86,406.11
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,558.71,450.14
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,616.49,493.18
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,664.94,526.3
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,717.14,560.5
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,764.96,590.69
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,811.43,619.22
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,851.71,642.82
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,889.86,664.53
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,923.39,683.48
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,954.22,700.47
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,980.42,713.88
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,1003.45,725.17
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,1020.53,733.32
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,1034.25,739.41
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,1043.02,742.44
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,1048.24,743.35
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,1047.83,741.31
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,1043.84,737.18
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,1035.32,730.87
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,1023.3,722.48
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,1006.43,712.13
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,986.28,699.74
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,961.05,684.38
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,932.78,666.99
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,900.73,647.43
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,865.94,625.9
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,827.3,601.59
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,786.3,575.42
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,741.71,546.8
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,695.29,515.19
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,645.12,479.31
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,593.75,441.48
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,540.56,400.41
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,486.87,357.78
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,430.81,313.47
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,374.96,267.71
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,318.4,219.94
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,262.8,172.43
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,201.68,121.64
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,148.07,79.86
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,95.79,46.63
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,46.97,34.49
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,41.13,29.71
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,39.17,28.13
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,36.66,25.94
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,31.2,21.07
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,26.56,16.68
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,21.73,10.58
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,15.73,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,5.72,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,21.58,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,71.01,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,138.66,87.87
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,193.61,139.69
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,260.35,198.83
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,321.56,253.23
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,388.0,310.26
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,448.36,360.61
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,511.32,410.99
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,565.56,452.34
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,623.97,495.0
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,677.4,530.91
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,730.41,565.18
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,777.99,595.05
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,824.22,623.34
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,865.94,647.66
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,905.5,670.04
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,939.87,689.36
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,971.31,706.59
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,997.25,719.85
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,1019.85,730.93
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,1038.29,740.24
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,1053.28,747.45
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,1062.14,750.89
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,1067.4,752.24
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,1068.03,752.49
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,1064.99,750.58
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,1056.3,745.1
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,1044.03,737.48
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,1026.33,727.24
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,1005.26,714.88
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,979.58,700.0
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,950.83,683.01
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,917.67,663.11
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,881.71,641.17
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,841.05,615.81
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,798.06,588.53
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,752.2,559.08
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,704.49,526.74
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,653.88,490.31
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,602.03,451.95
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,547.87,409.8
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,493.18,366.02
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,436.32,320.88
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,379.69,274.23
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,322.37,225.35
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,266.04,176.7
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,209.92,129.22
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,149.98,81.93
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,97.13,47.98
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,47.75,35.75
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,42.03,31.01
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,40.11,29.43
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,34.37,24.4
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,32.07,22.2
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,26.09,16.58
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,19.81,9.23
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,14.3,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,4.77,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,18.88,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,67.24,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,133.83,84.69
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,189.74,137.5
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,254.21,194.75
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,276.02,218.76
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,288.98,233.23
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,365.26,296.54
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,449.27,363.85
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,531.54,427.9
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,619.44,493.99
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,672.66,529.74
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,725.58,563.98
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,773.55,594.11
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,820.17,622.63
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,862.02,646.88
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,901.79,669.23
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,935.19,687.81
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,965.62,704.29
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,990.67,717.32
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,1012.31,728.15
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,1030.59,737.17
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,1045.48,744.1
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,1054.85,747.65
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,1060.64,749.11
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,1060.79,748.16
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,1057.31,745.08
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,1048.7,739.07
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,1036.55,730.94
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,1019.46,719.97
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,999.01,706.97
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,973.91,691.57
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,945.69,674.14
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,912.72,654.06
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,876.97,632.01
2018,7,11,13,45,942.5,96.5,3.6,32.7,948.0,837.42,607.21
2018,7,11,14,0,938.0,96.0,3.7,32.7,926.0,795.54,580.56
2018,7,11,14,15,932.0,95.0,3.8,32.4,897.0,749.98,551.75
2018,7,11,14,30,926.0,94.0,3.9,32.1,868.0,702.59,520.01
2018,7,11,14,45,917.5,93.0,4.0,31.85,833.0,652.07,483.99
2018,7,11,15,0,909.0,92.0,4.1,31.6,798.0,600.39,446.01
2018,7,11,15,15,899.0,90.0,4.1,31.6,758.0,546.13,404.34
