Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,30,889.0,88.0,4.1,31.6,718.0,491.36,361.06
2018,7,11,15,45,874.5,86.0,4.25,30.45,673.0,434.48,316.63
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,378.06,270.8
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,320.98,222.75
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,259.98,171.21
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,204.01,124.52
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,150.59,82.97
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,99.01,50.22
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,51.31,38.55
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,46.17,34.36
2018,7,11,18,0,620.0,58.0,3.9,22.4,227.0,40.5,29.58
2018,7,11,18,15,554.5,51.5,3.75,21.55,179.5,37.24,26.72
2018,7,11,18,30,489.0,45.0,3.6,20.7,132.0,33.84,23.56
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,28.43,18.42
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,22.78,11.2
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,15.73,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.77,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,11.87,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,50.85,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,103.66,65.21
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,156.89,113.87
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,219.83,168.4
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,224.87,177.69
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,223.73,179.66
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,273.35,221.01
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,324.78,262.46
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,411.61,331.34
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,513.07,409.03
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,595.77,470.57
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,682.46,531.99
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,720.31,555.51
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,755.3,576.96
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,740.17,562.56
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,705.09,532.31
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,720.31,540.09
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,731.68,544.78
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,735.54,544.99
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,748.5,551.24
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,795.71,582.44
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,831.51,605.59
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,849.96,616.37
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,866.38,625.91
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,911.68,657.82
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,954.18,686.48
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,924.72,664.98
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,893.29,641.98
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,910.25,656.53
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,916.52,660.76
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,894.3,645.99
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,869.6,629.8
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,835.58,608.02
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,802.21,586.61
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,775.74,569.94
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,744.33,549.74
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,702.86,521.96
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,658.21,490.62
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,610.56,456.28
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,561.99,420.32
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,511.48,381.44
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,460.96,341.49
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,407.69,299.58
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,355.12,256.83
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,302.89,212.98
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,247.93,166.65
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,196.21,123.79
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,147.19,85.76
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,100.5,55.8
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,57.82,44.27
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,52.26,39.71
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,49.3,37.25
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,47.96,36.0
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,48.52,36.13
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,35.22,24.07
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,23.39,11.42
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,13.82,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.86,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,3.11,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,12.71,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,22.4,11.2
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,40.47,27.54
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,58.47,43.1
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,115.65,90.5
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,173.19,138.52
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,179.02,143.93
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,184.58,148.73
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,155.49,123.9
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,108.74,84.07
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,155.85,121.93
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,212.18,166.1
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,186.26,144.6
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,154.67,118.87
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,182.86,140.58
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,219.19,168.13
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,379.54,291.57
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,533.84,404.53
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,685.29,514.3
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,821.7,609.53
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,894.36,657.04
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,960.54,697.93
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,980.04,708.29
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,987.34,711.21
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,994.12,714.43
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,988.28,709.65
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,979.04,703.12
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,966.7,694.68
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,955.35,687.32
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,933.81,673.41
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,914.56,660.93
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,891.89,646.21
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,861.83,626.73
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,829.23,605.53
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,791.63,581.09
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,751.87,555.0
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,708.91,526.67
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,664.38,494.99
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,616.68,460.2
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,567.96,423.76
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,517.08,384.55
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,462.64,341.7
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,409.35,299.1
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,356.69,255.71
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,302.58,210.3
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,249.98,165.69
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,197.83,122.53
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,144.04,80.98
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,96.26,50.77
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,52.44,39.22
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,47.62,35.3
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,45.25,33.36
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,40.99,29.66
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,36.49,25.57
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,29.86,19.37
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,22.0,10.11
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,15.25,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.81,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,8.77,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,47.38,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,102.17,62.41
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,154.03,111.04
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,216.25,165.26
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,262.94,207.66
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,312.57,251.26
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,352.85,285.88
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,392.09,318.15
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,424.88,343.74
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,459.95,369.89
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,547.35,436.56
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,636.25,502.14
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,702.21,547.49
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,774.05,595.66
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,809.94,617.24
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,849.88,641.55
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,884.02,662.48
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,915.82,681.72
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,942.2,696.9
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,965.73,710.17
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,983.79,720.45
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,998.65,728.72
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,1003.99,731.01
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,1005.64,731.05
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,996.94,725.19
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,975.78,711.29
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,958.48,700.04
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,932.83,683.22
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,915.61,672.37
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,896.01,659.36
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,896.59,661.4
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,888.69,657.19
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,863.0,640.69
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,838.89,625.32
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,788.94,592.25
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,738.76,557.01
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,702.07,531.92
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,662.39,503.87
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,620.55,473.55
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,575.95,439.97
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,523.94,398.72
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,471.61,356.11
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,417.54,312.33
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,359.44,264.02
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,304.24,216.38
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,250.46,169.45
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,197.22,124.04
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,146.52,83.83
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,97.62,52.18
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,47.92,36.32
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,43.51,32.61
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,41.32,30.74
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,38.14,27.84
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,34.82,24.65
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,28.56,18.64
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,21.97,10.07
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,14.77,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,11.18,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,47.14,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,113.11,68.07
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,169.12,121.95
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,236.19,180.92
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,208.28,165.31
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,157.45,126.65
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,147.57,119.07
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,129.62,103.5
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,174.5,140.17
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,220.61,176.98
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,363.33,292.87
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,513.85,410.02
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,661.92,522.82
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,810.06,626.06
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,852.63,651.68
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,893.26,676.31
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,927.1,696.43
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,958.1,714.51
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,983.84,728.62
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,1006.28,740.51
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,1025.5,751.48
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,1041.39,760.35
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,1051.76,765.35
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,1058.59,768.2
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,1059.83,768.55
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,1057.43,766.69
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,1049.89,762.11
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,1038.78,755.29
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,1021.76,744.65
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,1001.37,731.88
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,975.87,716.03
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,947.31,698.08
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,914.37,677.25
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,878.65,654.57
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,839.1,629.34
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,797.17,602.1
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,751.64,571.67
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,704.28,538.22
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,653.48,500.5
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,601.45,460.76
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,546.42,417.09
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,490.93,371.82
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,434.43,325.45
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,378.28,277.87
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,320.67,227.82
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,259.02,174.25
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,203.03,126.25
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,149.43,83.61
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,97.43,50.11
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,49.28,37.49
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,45.53,34.38
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,39.92,29.51
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,36.63,26.53
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,33.2,23.25
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,27.76,17.95
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,22.09,9.89
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,15.25,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,4.77,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,48.81,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,117.49,69.5
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,173.89,125.07
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,240.82,184.21
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,260.85,206.85
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,274.32,221.87
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,276.96,225.9
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,265.78,217.08
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,363.51,296.25
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,461.18,372.76
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,587.07,469.59
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,718.59,564.21
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,765.57,593.6
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,816.94,626.02
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,860.04,651.97
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,901.15,676.13
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,935.53,696.04
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,967.13,713.95
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,993.31,728.18
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,1016.3,740.3
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,1034.93,750.33
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,1050.11,758.2
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,1059.68,762.32
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,1065.64,764.28
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,1066.44,763.94
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,1063.55,761.4
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,1056.0,755.8
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,1044.82,748.02
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,1026.75,736.88
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,1005.33,723.63
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,978.84,706.79
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,949.34,687.99
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,916.8,667.78
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,881.46,645.53
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,841.87,620.13
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,799.93,592.88
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,753.84,562.64
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,705.94,529.43
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,654.73,492.26
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,602.34,453.13
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,547.88,410.73
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,492.99,366.78
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,436.47,321.33
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,380.28,274.66
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,322.37,225.39
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,260.41,172.56
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,204.27,125.28
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,150.57,83.3
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,98.18,50.14
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,49.65,37.28
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,46.45,34.71
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,40.78,29.88
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,37.53,27.0
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,34.16,23.82
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,28.3,18.21
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,22.17,9.52
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,15.25,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,4.77,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,47.54,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,114.64,66.09
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,171.56,122.76
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,238.69,181.85
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,253.29,200.06
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,260.67,210.06
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,290.76,236.48
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,323.35,263.45
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,421.9,342.22
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,525.36,422.07
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,613.05,487.82
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,705.63,553.16
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,757.96,586.75
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,815.77,623.63
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,859.2,650.01
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,900.67,674.73
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,935.2,694.48
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,966.9,712.17
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,992.22,725.8
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,1014.26,737.28
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,1033.17,746.78
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,1048.69,754.16
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,1058.68,758.53
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,1065.09,760.77
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,1066.86,760.68
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,1064.97,758.41
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,1056.38,752.07
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,1044.21,743.62
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,1026.68,732.47
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,1005.81,719.27
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,978.98,702.42
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,949.21,683.66
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,916.9,662.89
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,881.84,640.24
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,841.58,614.41
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,799.02,586.79
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,753.27,557.16
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,705.71,524.34
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,654.72,487.5
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,602.63,448.81
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,548.22,407.02
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,493.4,363.69
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,436.57,318.54
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,375.78,269.02
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,318.12,220.61
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,261.95,172.86
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,206.1,126.41
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,152.84,85.29
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,100.97,52.88
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,48.33,35.93
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,45.33,33.57
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,43.21,31.85
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,40.11,29.12
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,36.91,26.1
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,30.73,20.17
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,24.28,10.5
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,14.77,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,40.38,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,99.99,56.2
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,157.0,112.3
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,224.18,170.75
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,265.81,209.5
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,308.29,247.49
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,359.57,290.76
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,412.31,333.49
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,481.58,387.79
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,555.23,443.5
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,629.44,498.11
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,706.22,550.93
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,755.7,582.8
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,804.2,613.53
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,840.85,635.08
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,881.51,659.08
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,915.73,678.88
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,947.31,696.78
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,973.26,710.86
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,996.08,722.9
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,1015.51,733.63
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,1031.65,742.32
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,1041.36,746.54
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,1047.58,748.71
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,1023.53,732.79
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,992.95,712.92
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,948.5,681.88
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,903.4,648.82
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,906.52,652.95
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,905.23,653.82
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,892.05,646.23
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,875.24,636.22
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,857.71,626.11
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,835.69,612.63
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,797.94,587.45
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,758.0,560.29
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,692.32,513.55
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,631.12,469.3
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,613.46,458.02
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,586.13,438.3
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,536.34,399.88
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,487.27,360.67
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,425.94,312.24
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,369.1,265.69
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,314.09,219.23
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,260.05,173.0
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,205.57,127.66
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,153.84,87.72
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,98.63,52.37
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,52.21,39.41
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,49.66,37.46
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,47.38,35.6
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,43.19,31.91
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,38.81,27.83
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,31.78,21.09
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.97,9.19
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,14.77,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,33.53,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,84.02,45.99
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,136.08,97.8
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,196.77,150.75
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,237.04,187.92
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,278.98,225.29
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,327.9,266.88
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,378.19,308.06
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,454.44,368.66
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,542.02,435.79
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,605.36,481.97
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,670.83,528.12
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,720.47,560.59
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,769.53,591.23
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,813.73,617.65
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,856.51,642.43
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,881.73,655.1
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,903.59,665.51
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,931.85,680.45
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,951.92,689.85
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,981.02,705.48
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,1007.53,719.22
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,1019.67,724.49
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,1039.02,734.46
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,1039.59,733.62
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,1036.68,730.87
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,1028.35,725.42
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,1016.64,717.92
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,999.72,708.02
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,979.67,696.12
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,954.31,680.76
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,926.17,663.51
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,890.9,642.38
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,853.7,619.7
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,807.48,590.63
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,758.48,557.87
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,724.41,536.3
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,686.02,510.78
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,635.77,474.91
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,585.09,437.84
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,531.8,396.8
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,478.57,354.69
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,424.05,312.18
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,366.59,266.03
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,311.41,219.8
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,257.98,174.57
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,204.81,130.55
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,154.4,91.66
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,106.07,61.04
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,61.95,47.9
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,57.82,44.57
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,53.39,40.82
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,47.25,35.38
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,40.75,29.41
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.64,20.01
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,21.34,7.54
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,13.82,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,22.48,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,55.89,28.49
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,86.42,61.61
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,117.8,89.74
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,183.13,144.61
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,265.56,213.33
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,329.32,266.13
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,399.24,322.53
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,456.72,367.32
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,517.14,412.92
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,575.38,455.41
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,631.19,494.86
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,681.14,529.07
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,731.06,562.17
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,775.03,589.44
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,818.07,615.55
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,857.16,639.06
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,890.33,658.31
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,922.23,676.19
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,951.99,692.48
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,970.71,702.79
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,986.4,711.27
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,986.65,709.73
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,992.93,712.3
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,993.97,712.4
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,991.75,710.54
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,984.31,705.76
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,973.71,699.01
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,958.09,689.19
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,939.41,677.46
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,906.53,656.53
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,878.14,638.55
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,851.5,621.97
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,827.09,606.78
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,788.32,581.63
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,747.92,555.19
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,698.73,521.41
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,648.77,485.58
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,606.66,455.54
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,561.22,421.97
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,510.79,382.7
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,459.75,341.89
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,406.23,299.29
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,353.54,255.98
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,299.88,210.69
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,244.02,163.45
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,192.07,120.43
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,143.24,82.89
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,96.39,53.6
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,54.82,41.61
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,53.23,40.45
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,51.61,39.12
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,45.31,33.57
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.71,27.54
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.81,19.19
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,20.53,6.38
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,13.34,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,26.93,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,71.11,34.94
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,121.61,86.05
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,179.25,135.72
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,215.16,168.75
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,251.16,200.61
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,319.2,257.03
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,395.5,318.63
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,464.97,372.97
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,534.8,426.01
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,587.99,464.72
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,641.84,502.85
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,690.94,535.28
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,739.54,566.58
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,777.82,590.3
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,817.98,615.04
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,851.44,635.55
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,882.4,654.26
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,902.88,665.41
