Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,32.53,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,98.68,49.85
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,169.26,123.96
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,231.7,179.83
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,302.63,241.44
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,365.71,295.36
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,433.38,350.87
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,494.52,398.93
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,557.81,446.66
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,614.42,487.39
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,671.44,526.39
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,722.68,559.45
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,769.99,588.93
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,814.94,616.22
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,858.18,641.8
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,891.91,661.03
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,922.93,678.32
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,948.48,691.63
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,970.8,702.78
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,991.28,714.15
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,1008.61,723.54
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,1020.1,728.87
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,1028.19,732.18
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,1028.69,731.82
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,1025.71,729.42
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,1017.25,723.29
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,996.74,709.64
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,987.76,703.67
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,966.98,690.12
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,940.35,672.93
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,910.93,653.95
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,876.82,632.76
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,840.24,609.75
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,800.17,583.86
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,758.08,556.33
2018,8,10,14,15,818.0,148.5,3.95,32.95,818.0,711.61,524.57
2018,8,10,14,30,810.0,146.0,4.0,32.7,788.0,663.78,491.07
2018,8,10,14,45,799.5,143.0,4.1,32.45,752.5,612.86,454.57
2018,8,10,15,0,789.0,140.0,4.2,32.2,717.0,561.29,416.47
2018,8,10,15,15,774.0,136.5,4.2,32.2,675.5,506.64,374.41
2018,8,10,15,30,759.0,133.0,4.2,32.2,634.0,449.35,329.33
2018,8,10,15,45,740.0,129.0,4.2,31.3,588.5,393.12,284.9
2018,8,10,16,0,721.0,125.0,4.2,30.4,543.0,338.17,240.12
2018,8,10,16,15,696.5,119.5,4.15,29.65,494.5,282.01,193.6
2018,8,10,16,30,672.0,114.0,4.1,28.9,446.0,228.29,149.08
2018,8,10,16,45,640.0,107.5,4.0,28.2,395.5,175.31,107.17
2018,8,10,17,0,608.0,101.0,3.9,27.5,345.0,126.11,72.8
2018,8,10,17,15,565.0,93.0,3.8,26.5,294.5,79.36,49.55
2018,8,10,17,30,522.0,85.0,3.7,25.5,244.0,60.74,46.48
2018,8,10,17,45,462.5,75.0,3.55,24.5,196.0,55.59,42.19
2018,8,10,18,0,403.0,65.0,3.4,23.5,148.0,48.65,36.14
2018,8,10,18,15,320.0,52.0,3.35,22.7,106.0,39.75,28.13
2018,8,10,18,30,237.0,39.0,3.3,21.9,64.0,30.46,19.21
2018,8,10,18,45,140.5,23.5,3.3,21.05,36.5,18.65,0.0
2018,8,10,19,0,44.0,8.0,3.3,20.2,9.0,7.63,0.0
2018,8,10,19,15,22.0,4.0,3.3,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,5,15,30.5,6.0,3.25,15.6,6.5,0.0,0.0
2018,8,11,5,30,61.0,12.0,3.4,16.0,13.0,24.27,0.0
2018,8,11,5,45,155.0,27.0,3.5,16.4,42.5,82.16,38.03
2018,8,11,6,0,249.0,42.0,3.6,16.8,72.0,142.21,103.66
2018,8,11,6,15,325.5,56.0,3.6,17.45,115.0,201.19,155.91
2018,8,11,6,30,402.0,70.0,3.6,18.1,158.0,268.78,214.44
2018,8,11,6,45,457.5,81.5,3.6,18.75,206.5,331.12,267.78
2018,8,11,7,0,513.0,93.0,3.6,19.4,255.0,402.05,326.27
2018,8,11,7,15,553.5,102.0,3.65,20.2,305.5,463.57,375.33
2018,8,11,7,30,594.0,111.0,3.7,21.0,356.0,527.71,424.71
2018,8,11,7,45,623.5,118.5,3.75,21.8,405.5,584.86,467.09
2018,8,11,8,0,653.0,126.0,3.8,22.6,455.0,642.86,508.76
2018,8,11,8,15,675.5,132.5,3.8,23.2,503.0,694.8,544.83
2018,8,11,8,30,698.0,139.0,3.8,23.8,551.0,746.32,578.89
2018,8,11,8,45,714.0,145.5,3.8,24.4,595.5,791.59,607.79
2018,8,11,9,0,730.0,152.0,3.8,25.0,640.0,835.38,635.17
2018,8,11,9,15,740.0,158.0,3.8,25.55,679.0,871.41,656.88
2018,8,11,9,30,750.0,164.0,3.8,26.1,718.0,905.13,676.81
2018,8,11,9,45,755.0,171.5,3.85,26.65,752.0,933.23,693.04
2018,8,11,10,0,760.0,179.0,3.9,27.2,786.0,958.44,707.29
2018,8,11,10,15,767.5,182.5,3.95,27.5,814.5,978.7,718.95
2018,8,11,10,30,775.0,186.0,4.0,27.8,843.0,989.48,724.43
2018,8,11,10,45,771.5,193.5,4.0,28.15,862.0,1003.25,731.6
2018,8,11,11,0,768.0,201.0,4.0,28.5,881.0,1007.18,732.37
2018,8,11,11,15,756.0,210.5,4.1,28.6,889.0,1001.29,728.27
2018,8,11,11,30,744.0,220.0,4.2,28.7,897.0,992.08,722.17
2018,8,11,11,45,768.0,209.0,4.25,28.8,912.5,994.11,723.29
2018,8,11,12,0,792.0,198.0,4.3,28.9,928.0,987.03,718.45
2018,8,11,12,15,795.0,195.5,4.35,28.85,928.0,970.9,708.24
2018,8,11,12,30,798.0,193.0,4.4,28.8,928.0,951.66,696.09
2018,8,11,12,45,800.0,189.5,4.5,28.7,920.5,927.5,681.06
2018,8,11,13,0,802.0,186.0,4.6,28.6,913.0,900.43,664.05
2018,8,11,13,15,797.0,185.0,4.6,28.4,897.0,866.99,642.52
2018,8,11,13,30,792.0,184.0,4.6,28.2,881.0,831.29,619.34
2018,8,11,13,45,784.5,182.5,4.65,28.0,857.5,791.1,593.16
2018,8,11,14,0,777.0,181.0,4.7,27.8,834.0,749.22,564.21
2018,8,11,14,15,767.5,178.0,4.7,27.45,804.0,703.02,531.69
2018,8,11,14,30,758.0,175.0,4.7,27.1,774.0,655.15,497.22
2018,8,11,14,45,745.5,171.5,4.65,26.75,738.0,604.19,459.44
2018,8,11,15,0,733.0,168.0,4.6,26.4,702.0,552.93,420.46
2018,8,11,15,15,711.0,164.5,4.6,26.4,658.0,496.93,376.49
2018,8,11,15,30,689.0,161.0,4.6,26.4,614.0,442.14,332.39
2018,8,11,15,45,672.0,154.5,4.5,25.55,570.0,388.13,288.68
2018,8,11,16,0,655.0,148.0,4.4,24.7,526.0,335.35,244.78
2018,8,11,16,15,634.5,140.5,4.35,24.1,480.0,282.23,199.85
2018,8,11,16,30,614.0,133.0,4.3,23.5,434.0,231.2,156.75
2018,8,11,16,45,582.0,124.5,4.2,22.95,384.5,179.97,115.7
2018,8,11,17,0,550.0,116.0,4.1,22.4,335.0,132.64,82.15
2018,8,11,17,15,505.0,105.5,4.05,21.75,284.5,86.47,58.13
2018,8,11,17,30,460.0,95.0,4.0,21.1,234.0,68.08,53.7
2018,8,11,17,45,397.0,82.0,3.9,20.45,185.5,60.12,46.84
2018,8,11,18,0,334.0,69.0,3.8,19.8,137.0,51.76,39.38
2018,8,11,18,15,260.0,54.0,3.75,19.2,97.5,41.37,29.9
2018,8,11,18,30,186.0,39.0,3.7,18.6,58.0,30.5,19.34
2018,8,11,18,45,107.0,23.0,3.65,18.05,32.5,18.29,0.0
2018,8,11,19,0,28.0,7.0,3.6,17.5,7.0,6.67,0.0
2018,8,11,19,15,14.0,3.5,3.55,17.25,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.25,14.6,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.4,15.0,10.0,16.97,0.0
2018,8,12,5,45,113.5,26.0,2.55,15.45,37.5,69.45,28.67
2018,8,12,6,0,187.0,43.0,2.7,15.9,65.0,123.51,89.97
2018,8,12,6,15,257.0,60.0,2.65,16.5,106.0,179.9,139.67
2018,8,12,6,30,327.0,77.0,2.6,17.1,147.0,244.16,195.09
2018,8,12,6,45,382.0,91.0,2.5,17.75,194.5,304.99,246.74
2018,8,12,7,0,437.0,105.0,2.4,18.4,242.0,371.17,301.06
2018,8,12,7,15,481.5,115.0,2.4,19.15,291.5,431.4,348.92
2018,8,12,7,30,526.0,125.0,2.4,19.9,341.0,495.02,397.73
2018,8,12,7,45,561.5,132.0,2.35,20.65,390.0,551.92,439.61
2018,8,12,8,0,597.0,139.0,2.3,21.4,439.0,615.8,485.04
2018,8,12,8,15,625.0,145.0,2.35,22.2,487.0,669.33,521.88
2018,8,12,8,30,653.0,151.0,2.4,23.0,535.0,722.97,557.68
2018,8,12,8,45,676.0,155.5,2.4,23.8,580.5,770.46,587.28
2018,8,12,9,0,699.0,160.0,2.4,24.6,626.0,817.03,615.61
2018,8,12,9,15,720.5,161.0,2.5,25.35,667.5,857.08,639.85
2018,8,12,9,30,742.0,162.0,2.6,26.1,709.0,895.48,662.72
2018,8,12,9,45,761.5,161.0,2.65,26.8,745.5,922.37,677.47
2018,8,12,10,0,781.0,160.0,2.7,27.5,782.0,952.61,694.41
2018,8,12,10,15,792.0,161.0,2.85,28.0,811.5,973.99,706.85
2018,8,12,10,30,803.0,162.0,3.0,28.5,841.0,992.35,717.43
2018,8,12,10,45,811.5,162.5,3.15,29.0,864.0,1004.51,724.08
2018,8,12,11,0,820.0,163.0,3.3,29.5,887.0,1013.37,728.71
2018,8,12,11,15,825.0,162.5,3.4,29.75,901.5,1014.26,728.7
2018,8,12,11,30,830.0,162.0,3.5,30.0,916.0,1011.74,726.66
2018,8,12,11,45,833.0,162.0,3.65,30.3,923.5,1004.31,721.79
2018,8,12,12,0,836.0,162.0,3.8,30.6,931.0,993.49,714.81
2018,8,12,12,15,836.5,161.5,3.9,30.65,930.5,976.42,704.25
2018,8,12,12,30,837.0,161.0,4.0,30.7,930.0,956.15,691.67
2018,8,12,12,45,836.0,159.5,4.1,30.8,921.5,930.44,675.37
2018,8,12,13,0,835.0,158.0,4.2,30.9,913.0,901.83,657.13
2018,8,12,13,15,832.0,156.0,4.25,30.75,897.5,868.26,635.92
2018,8,12,13,30,829.0,154.0,4.3,30.6,882.0,832.21,612.9
2018,8,12,13,45,824.0,151.5,4.4,30.45,859.0,791.79,586.87
2018,8,12,14,0,819.0,149.0,4.5,30.3,836.0,749.38,559.05
2018,8,12,14,15,811.5,146.5,4.55,29.95,806.5,703.43,527.14
2018,8,12,14,30,804.0,144.0,4.6,29.6,777.0,656.1,493.5
2018,8,12,14,45,794.5,139.5,4.65,29.25,741.0,604.57,455.92
2018,8,12,15,0,785.0,135.0,4.7,28.9,705.0,552.33,416.67
2018,8,12,15,15,770.0,132.0,4.7,28.9,664.0,498.26,374.15
2018,8,12,15,30,755.0,129.0,4.7,28.9,623.0,444.51,330.73
2018,8,12,15,45,738.5,123.5,4.65,27.85,578.0,385.22,283.24
2018,8,12,16,0,722.0,118.0,4.6,26.8,533.0,329.85,237.31
2018,8,12,16,15,686.5,114.0,4.5,26.05,480.0,272.03,188.88
2018,8,12,16,30,651.0,110.0,4.4,25.3,427.0,217.94,143.79
2018,8,12,16,45,633.5,100.5,4.3,24.6,380.5,165.82,101.53
2018,8,12,17,0,616.0,91.0,4.2,23.9,334.0,115.79,65.83
2018,8,12,17,15,578.5,84.5,4.1,23.0,286.5,70.0,44.06
2018,8,12,17,30,541.0,78.0,4.0,22.1,239.0,55.31,42.46
2018,8,12,17,45,475.0,68.5,3.85,21.2,189.5,50.32,38.2
2018,8,12,18,0,409.0,59.0,3.7,20.3,140.0,45.06,33.48
2018,8,12,18,15,330.5,47.0,3.6,19.6,100.0,35.97,25.19
2018,8,12,18,30,252.0,35.0,3.5,18.9,60.0,27.37,16.54
2018,8,12,18,45,149.0,21.5,3.4,18.25,34.0,17.12,0.0
2018,8,12,19,0,46.0,8.0,3.3,17.6,8.0,7.63,0.0
2018,8,12,19,15,23.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.5,2.7,13.95,6.0,0.0,0.0
2018,8,13,5,30,61.0,11.0,2.9,14.4,12.0,23.25,0.0
2018,8,13,5,45,159.0,25.5,3.1,14.85,40.5,80.58,29.34
2018,8,13,6,0,257.0,40.0,3.3,15.3,69.0,142.67,103.66
2018,8,13,6,15,322.5,52.0,3.3,15.8,108.0,195.37,151.82
2018,8,13,6,30,388.0,64.0,3.3,16.3,147.0,255.58,204.98
2018,8,13,6,45,336.0,83.5,3.3,16.8,169.5,273.72,222.91
2018,8,13,7,0,284.0,103.0,3.3,17.3,192.0,276.11,226.24
2018,8,13,7,15,367.0,112.0,3.3,17.9,248.5,359.71,294.8
2018,8,13,7,30,450.0,121.0,3.3,18.5,305.0,441.43,359.91
2018,8,13,7,45,507.0,128.5,3.25,19.05,361.5,510.23,412.89
2018,8,13,8,0,564.0,136.0,3.2,19.6,418.0,588.32,471.17
2018,8,13,8,15,638.0,131.0,3.2,20.2,480.5,664.06,526.62
2018,8,13,8,30,712.0,126.0,3.2,20.8,543.0,743.1,581.16
2018,8,13,8,45,735.5,128.5,3.2,21.4,589.5,790.64,611.58
2018,8,13,9,0,759.0,131.0,3.2,22.0,636.0,833.09,638.07
2018,8,13,9,15,767.0,138.0,3.25,22.5,675.0,869.09,660.26
2018,8,13,9,30,775.0,145.0,3.3,23.0,714.0,902.58,680.54
2018,8,13,9,45,777.5,152.5,3.35,23.5,747.0,928.64,695.65
2018,8,13,10,0,780.0,160.0,3.4,24.0,780.0,951.63,708.7
2018,8,13,10,15,787.5,163.0,3.45,24.4,808.5,971.64,720.04
2018,8,13,10,30,795.0,166.0,3.5,24.8,837.0,988.54,729.39
2018,8,13,10,45,800.5,168.5,3.6,25.15,859.0,999.71,735.51
2018,8,13,11,0,806.0,171.0,3.7,25.5,881.0,1007.55,739.59
2018,8,13,11,15,808.5,172.0,3.8,25.6,894.5,1007.43,739.29
2018,8,13,11,30,811.0,173.0,3.9,25.7,908.0,1003.95,736.94
2018,8,13,11,45,811.5,175.5,4.0,25.85,915.5,996.65,732.06
2018,8,13,12,0,812.0,178.0,4.1,26.0,923.0,986.03,725.09
2018,8,13,12,15,818.0,174.0,4.2,25.9,924.0,970.93,715.94
2018,8,13,12,30,824.0,170.0,4.3,25.8,925.0,952.54,704.64
2018,8,13,12,45,830.0,164.5,4.4,25.7,919.0,929.41,690.16
2018,8,13,13,0,836.0,159.0,4.5,25.6,913.0,903.1,673.49
2018,8,13,13,15,832.0,157.5,4.55,25.35,897.0,869.06,651.72
2018,8,13,13,30,828.0,156.0,4.6,25.1,881.0,832.58,628.18
2018,8,13,13,45,821.5,154.5,4.65,24.85,857.5,791.9,601.44
2018,8,13,14,0,815.0,153.0,4.7,24.6,834.0,749.33,572.73
2018,8,13,14,15,806.5,150.5,4.75,24.2,804.5,702.75,539.7
2018,8,13,14,30,798.0,148.0,4.8,23.8,775.0,654.9,504.86
2018,8,13,14,45,786.5,145.5,4.8,23.4,739.0,604.22,466.73
2018,8,13,15,0,775.0,143.0,4.8,23.0,703.0,553.01,427.12
2018,8,13,15,15,760.0,139.0,4.8,23.0,661.5,498.45,383.22
2018,8,13,15,30,745.0,135.0,4.8,23.0,620.0,441.26,336.2
2018,8,13,15,45,725.5,130.5,4.7,21.95,574.5,385.04,289.83
2018,8,13,16,0,706.0,126.0,4.6,20.9,529.0,330.2,243.3
2018,8,13,16,15,681.5,120.5,4.5,20.3,481.0,274.84,195.39
2018,8,13,16,30,657.0,115.0,4.4,19.7,433.0,221.95,149.85
2018,8,13,16,45,624.0,108.0,4.35,19.15,382.5,169.31,107.04
2018,8,13,17,0,591.0,101.0,4.3,18.6,332.0,120.63,72.55
2018,8,13,17,15,546.0,93.0,4.15,18.05,282.0,75.03,50.6
2018,8,13,17,30,501.0,85.0,4.0,17.5,232.0,61.51,48.74
2018,8,13,17,45,439.5,73.5,3.9,17.0,184.0,54.0,42.11
2018,8,13,18,0,378.0,62.0,3.8,16.5,136.0,46.6,35.35
2018,8,13,18,15,293.0,48.5,3.75,16.1,95.5,37.21,26.6
2018,8,13,18,30,208.0,35.0,3.7,15.7,55.0,27.42,16.55
2018,8,13,18,45,120.0,20.5,3.6,15.35,30.5,16.34,0.0
2018,8,13,19,0,32.0,6.0,3.5,15.0,6.0,5.72,0.0
2018,8,13,19,15,16.0,3.0,3.45,14.85,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.8,14.25,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,3.0,14.6,7.0,11.06,0.0
2018,8,14,5,45,56.0,22.0,3.25,15.0,27.0,44.06,11.03
2018,8,14,6,0,91.0,37.0,3.5,15.4,47.0,78.8,55.86
2018,8,14,6,15,102.5,50.5,3.55,15.8,67.5,102.54,78.48
2018,8,14,6,30,114.0,64.0,3.6,16.2,88.0,121.2,95.89
2018,8,14,6,45,59.0,72.5,3.65,16.6,85.0,108.37,86.17
2018,8,14,7,0,4.0,81.0,3.7,17.0,82.0,79.25,61.43
2018,8,14,7,15,5.5,98.5,3.7,17.4,100.5,97.48,76.55
2018,8,14,7,30,7.0,116.0,3.7,17.8,119.0,115.83,91.48
2018,8,14,7,45,3.5,87.5,3.65,18.2,89.0,84.22,64.85
2018,8,14,8,0,0.0,59.0,3.6,18.6,59.0,54.88,40.16
2018,8,14,8,15,1.5,95.0,3.6,19.0,96.0,89.92,68.86
2018,8,14,8,30,3.0,131.0,3.6,19.4,133.0,126.39,98.2
2018,8,14,8,45,5.0,159.0,3.6,19.8,162.5,155.75,121.37
2018,8,14,9,0,7.0,187.0,3.6,20.2,192.0,185.32,144.38
2018,8,14,9,15,10.0,207.0,3.6,20.55,214.5,207.86,161.65
2018,8,14,9,30,13.0,227.0,3.6,20.9,237.0,230.52,178.84
2018,8,14,9,45,23.5,265.0,3.6,21.25,283.5,290.17,224.65
2018,8,14,10,0,34.0,303.0,3.6,21.6,330.0,340.17,262.2
2018,8,14,10,15,57.5,311.0,3.65,21.9,358.5,370.99,285.62
2018,8,14,10,30,81.0,319.0,3.7,22.2,387.0,402.08,309.09
2018,8,14,10,45,135.5,331.5,3.7,22.5,449.0,481.7,369.13
2018,8,14,11,0,190.0,344.0,3.7,22.8,511.0,548.02,418.16
2018,8,14,11,15,208.0,377.0,3.75,23.0,562.5,598.14,453.49
2018,8,14,11,30,226.0,410.0,3.8,23.2,614.0,657.89,495.1
2018,8,14,11,45,340.5,376.0,3.85,23.4,686.5,729.74,548.69
2018,8,14,12,0,455.0,342.0,3.9,23.6,759.0,807.57,605.08
2018,8,14,12,15,564.0,294.0,3.95,23.65,810.0,851.32,637.93
2018,8,14,12,30,673.0,246.0,4.0,23.7,861.0,891.25,667.92
2018,8,14,12,45,752.0,203.5,4.1,23.75,885.0,900.28,674.58
2018,8,14,13,0,831.0,161.0,4.2,23.8,909.0,900.03,675.01
2018,8,14,13,15,829.5,158.0,4.25,23.7,893.5,866.71,653.01
2018,8,14,13,30,828.0,155.0,4.3,23.6,878.0,830.83,629.29
2018,8,14,13,45,825.0,152.0,4.35,23.5,856.0,791.36,602.87
2018,8,14,14,0,822.0,149.0,4.4,23.4,834.0,749.74,574.47
2018,8,14,14,15,815.0,145.5,4.45,23.1,804.0,702.91,541.04
2018,8,14,14,30,808.0,142.0,4.5,22.8,774.0,654.67,505.74
2018,8,14,14,45,799.0,138.5,4.5,22.5,739.0,604.03,467.45
2018,8,14,15,0,790.0,135.0,4.5,22.2,704.0,552.6,427.47
2018,8,14,15,15,775.0,131.5,4.5,22.2,662.5,497.7,383.19
2018,8,14,15,30,760.0,128.0,4.5,22.2,621.0,443.12,337.97
2018,8,14,15,45,742.5,123.5,4.5,21.35,576.0,383.96,289.08
2018,8,14,16,0,725.0,119.0,4.5,20.5,531.0,328.8,241.92
2018,8,14,16,15,703.0,113.0,4.45,20.0,482.5,272.59,192.97
2018,8,14,16,30,681.0,107.0,4.4,19.5,434.0,218.53,146.17
2018,8,14,16,45,649.5,100.0,4.35,19.0,383.5,164.71,102.28
2018,8,14,17,0,618.0,93.0,4.3,18.5,333.0,114.64,66.97
2018,8,14,17,15,567.0,86.5,4.2,18.0,281.5,68.59,46.03
2018,8,14,17,30,516.0,80.0,4.1,17.5,230.0,57.46,45.18
2018,8,14,17,45,394.5,72.0,4.0,17.0,173.0,52.88,41.11
2018,8,14,18,0,273.0,64.0,3.9,16.5,116.0,48.1,36.62
2018,8,14,18,15,176.0,47.0,3.75,16.1,76.5,38.03,27.23
2018,8,14,18,30,79.0,30.0,3.6,15.7,37.0,24.72,14.04
2018,8,14,18,45,43.5,16.5,3.45,15.35,20.0,13.84,0.0
2018,8,14,19,0,8.0,3.0,3.3,15.0,3.0,2.86,0.0
2018,8,14,19,15,4.0,1.5,3.25,14.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,2.4,14.25,4.5,0.0,0.0
2018,8,15,5,30,47.0,8.0,2.6,14.7,9.0,17.42,0.0
2018,8,15,5,45,127.0,21.0,2.8,15.2,33.0,65.65,13.18
2018,8,15,6,0,207.0,34.0,3.0,15.7,57.0,119.17,85.08
2018,8,15,6,15,269.5,44.0,3.0,16.15,90.0,165.4,127.65
2018,8,15,6,30,332.0,54.0,3.0,16.6,123.0,218.96,175.11
2018,8,15,6,45,166.0,53.5,3.0,17.05,88.0,145.17,117.07
2018,8,15,7,0,0.0,53.0,3.0,17.5,53.0,49.26,36.03
2018,8,15,7,15,0.0,63.5,3.0,18.0,63.5,59.06,44.19
2018,8,15,7,30,0.0,74.0,3.0,18.5,74.0,68.87,52.16
2018,8,15,7,45,0.0,91.0,2.95,19.0,91.0,85.28,65.44
2018,8,15,8,0,0.0,108.0,2.9,19.5,108.0,101.81,78.61
2018,8,15,8,15,4.0,131.0,2.9,20.0,133.5,127.49,99.16
2018,8,15,8,30,8.0,154.0,2.9,20.5,159.0,153.54,119.67
2018,8,15,8,45,64.0,185.5,2.9,21.0,227.5,241.26,190.52
2018,8,15,9,0,120.0,217.0,2.9,21.5,296.0,337.34,265.59
2018,8,15,9,15,245.5,227.0,2.9,21.95,402.0,477.44,373.68
2018,8,15,9,30,371.0,237.0,2.9,22.4,508.0,625.24,482.56
2018,8,15,9,45,279.5,292.0,2.95,22.85,502.0,590.75,452.18
2018,8,15,10,0,188.0,347.0,3.0,23.3,496.0,551.54,419.37
2018,8,15,10,15,422.5,279.5,3.1,23.6,630.0,737.55,558.11
2018,8,15,10,30,657.0,212.0,3.2,23.9,764.0,906.28,676.88
2018,8,15,10,45,766.5,166.5,3.3,24.25,826.5,963.25,712.65
2018,8,15,11,0,876.0,121.0,3.4,24.6,889.0,1015.59,745.82
2018,8,15,11,15,880.5,121.0,3.5,24.8,904.0,1016.79,745.77
2018,8,15,11,30,885.0,121.0,3.6,25.0,919.0,1014.45,743.95
2018,8,15,11,45,888.0,120.5,3.7,25.15,926.5,1006.57,738.76
2018,8,15,12,0,891.0,120.0,3.8,25.3,934.0,995.18,731.38
2018,8,15,12,15,890.0,120.5,3.9,25.3,933.0,977.5,720.35
2018,8,15,12,30,889.0,121.0,4.0,25.3,932.0,956.54,707.18
2018,8,15,12,45,886.0,121.0,4.05,25.3,923.0,930.1,690.05
2018,8,15,13,0,883.0,121.0,4.1,25.3,914.0,900.7,670.91
2018,8,15,13,15,880.0,120.0,4.2,25.15,898.5,867.53,649.74
2018,8,15,13,30,877.0,119.0,4.3,25.0,883.0,831.69,626.55
2018,8,15,13,45,872.5,117.5,4.35,24.85,860.0,791.72,600.04
2018,8,15,14,0,868.0,116.0,4.4,24.7,837.0,749.53,571.71
2018,8,15,14,15,861.5,113.5,4.45,24.4,807.5,703.01,539.54
2018,8,15,14,30,855.0,111.0,4.5,24.1,778.0,654.85,504.28
2018,8,15,14,45,845.5,109.0,4.55,23.75,742.5,603.93,466.01
2018,8,15,15,0,836.0,107.0,4.6,23.4,707.0,552.09,425.82
2018,8,15,15,15,822.5,104.5,4.6,23.4,665.5,494.86,379.67
2018,8,15,15,30,809.0,102.0,4.6,23.4,624.0,439.37,333.5
2018,8,15,15,45,792.5,98.0,4.55,22.5,578.5,381.74,285.42
2018,8,15,16,0,776.0,94.0,4.5,21.6,533.0,325.03,236.7
2018,8,15,16,15,755.0,90.5,4.4,21.15,485.0,268.79,187.3
2018,8,15,16,30,734.0,87.0,4.3,20.7,437.0,214.49,140.02
2018,8,15,16,45,704.0,82.0,4.25,20.2,386.5,155.85,92.26
2018,8,15,17,0,674.0,77.0,4.2,19.7,336.0,104.37,56.51
2018,8,15,17,15,631.0,71.0,4.1,19.2,285.0,55.57,35.45
2018,8,15,17,30,588.0,65.0,4.0,18.7,234.0,45.33,34.32
2018,8,15,17,45,503.0,59.5,3.9,18.15,183.0,43.25,32.45
2018,8,15,18,0,418.0,54.0,3.8,17.6,132.0,41.22,30.43
2018,8,15,18,15,329.5,42.0,3.65,17.25,91.5,33.06,22.76
2018,8,15,18,30,241.0,30.0,3.5,16.9,51.0,24.41,13.29
2018,8,15,18,45,139.0,17.5,3.4,16.5,28.0,16.68,0.0
2018,8,15,19,0,37.0,5.0,3.3,16.1,5.0,4.77,0.0
2018,8,15,19,15,18.5,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,27.5,3.5,1.65,13.45,4.0,0.0,0.0
2018,8,16,5,30,55.0,7.0,1.9,14.0,8.0,18.11,0.0
2018,8,16,5,45,176.5,20.5,2.2,14.6,37.0,78.51,8.88
2018,8,16,6,0,298.0,34.0,2.5,15.2,66.0,149.84,106.84
2018,8,16,6,15,361.5,44.0,2.55,15.7,103.5,203.06,156.86
2018,8,16,6,30,425.0,54.0,2.6,16.2,141.0,263.19,210.35
2018,8,16,6,45,244.5,83.5,2.6,16.75,137.0,220.37,178.85
2018,8,16,7,0,64.0,113.0,2.6,17.3,133.0,153.19,123.33
2018,8,16,7,15,223.5,121.0,2.65,17.85,208.0,274.89,225.02
2018,8,16,7,30,383.0,129.0,2.7,18.4,283.0,407.7,332.18
2018,8,16,7,45,571.0,106.5,2.7,18.95,371.0,535.24,432.44
2018,8,16,8,0,759.0,84.0,2.7,19.5,459.0,669.83,532.78
2018,8,16,8,15,781.0,87.5,2.75,20.1,508.0,722.12,567.32
2018,8,16,8,30,803.0,91.0,2.8,20.7,557.0,773.69,601.16
2018,8,16,8,45,819.5,93.5,2.8,21.3,602.0,818.37,629.16
2018,8,16,9,0,836.0,96.0,2.8,21.9,647.0,854.41,650.71
2018,8,16,9,15,846.0,99.5,2.8,22.5,687.0,890.31,671.93
2018,8,16,9,30,856.0,103.0,2.8,23.1,727.0,923.63,691.13
2018,8,16,9,45,861.5,107.5,2.8,23.65,761.5,950.98,706.28
2018,8,16,10,0,867.0,112.0,2.8,24.2,796.0,975.16,719.29
2018,8,16,10,15,874.5,113.0,2.8,24.75,824.5,994.21,728.92
2018,8,16,10,30,882.0,114.0,2.8,25.3,853.0,1009.96,736.46
2018,8,16,10,45,887.5,115.0,2.75,25.8,875.0,1020.3,740.26
2018,8,16,11,0,893.0,116.0,2.7,26.3,897.0,1027.1,741.92
2018,8,16,11,15,896.5,116.0,2.75,26.75,911.5,1027.26,740.57
2018,8,16,11,30,900.0,116.0,2.8,27.2,926.0,1023.82,737.1
2018,8,16,11,45,902.0,116.0,2.85,27.65,933.0,1015.3,730.55
2018,8,16,12,0,904.0,116.0,2.9,28.1,940.0,1003.23,721.87
2018,8,16,12,15,902.5,117.0,3.0,28.3,939.0,985.32,710.69
2018,8,16,12,30,901.0,118.0,3.1,28.5,938.0,964.09,697.41
2018,8,16,12,45,898.0,118.5,3.2,28.75,929.0,937.79,680.67
2018,8,16,13,0,895.0,119.0,3.3,29.0,920.0,908.49,661.92
2018,8,16,13,15,891.5,117.5,3.45,28.9,903.5,873.95,640.78
2018,8,16,13,30,888.0,116.0,3.6,28.8,887.0,836.77,617.59
2018,8,16,13,45,882.5,115.0,3.7,28.75,863.5,796.01,591.3
2018,8,16,14,0,877.0,114.0,3.8,28.7,840.0,753.08,563.2
2018,8,16,14,15,870.0,112.0,3.85,28.4,810.0,706.21,531.58
2018,8,16,14,30,863.0,110.0,3.9,28.1,780.0,657.72,496.79
2018,8,16,14,45,854.0,107.0,3.95,27.8,744.0,605.73,458.45
2018,8,16,15,0,845.0,104.0,4.0,27.5,708.0,552.76,418.19
2018,8,16,15,15,831.0,102.0,4.0,27.5,666.5,495.18,372.68
2018,8,16,15,30,817.0,100.0,4.0,27.5,625.0,439.42,327.18
2018,8,16,15,45,801.0,96.0,4.05,26.6,579.0,381.48,279.86
2018,8,16,16,0,785.0,92.0,4.1,25.7,533.0,324.4,231.75
2018,8,16,16,15,764.0,88.0,4.05,25.0,484.5,267.17,182.6
2018,8,16,16,30,743.0,84.0,4.0,24.3,436.0,211.89,135.43
2018,8,16,16,45,713.0,79.5,3.95,23.65,385.5,157.17,91.7
2018,8,16,17,0,683.0,75.0,3.9,23.0,335.0,101.69,53.68
2018,8,16,17,15,640.5,69.0,3.8,22.15,283.5,52.42,39.92
2018,8,16,17,30,598.0,63.0,3.7,21.3,232.0,43.94,32.72
2018,8,16,17,45,535.5,55.5,3.6,20.5,183.5,40.12,29.39
2018,8,16,18,0,473.0,48.0,3.5,19.7,135.0,36.12,25.7
2018,8,16,18,15,375.5,38.0,3.4,19.1,93.5,29.58,19.55
2018,8,16,18,30,278.0,28.0,3.3,18.5,52.0,22.7,11.36
2018,8,16,18,45,157.5,17.0,3.2,17.85,28.5,16.2,0.0
2018,8,16,19,0,37.0,6.0,3.1,17.2,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.05,17.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.55,14.25,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.8,14.8,9.0,22.16,0.0
2018,8,17,5,45,198.0,20.0,2.0,15.3,37.5,83.13,0.0
2018,8,17,6,0,326.0,32.0,2.2,15.8,66.0,156.83,110.68
2018,8,17,6,15,407.5,41.5,2.2,16.45,108.0,217.74,167.24
2018,8,17,6,30,489.0,51.0,2.2,17.1,150.0,287.66,228.4
2018,8,17,6,45,508.5,62.5,2.15,17.75,192.0,337.88,272.49
2018,8,17,7,0,528.0,74.0,2.1,18.4,234.0,389.33,315.54
2018,8,17,7,15,621.5,73.0,2.05,19.15,295.5,471.2,380.7
2018,8,17,7,30,715.0,72.0,2.0,19.9,357.0,558.55,447.4
2018,8,17,7,45,745.5,75.5,1.95,20.65,408.5,617.14,489.48
2018,8,17,8,0,776.0,79.0,1.9,21.4,460.0,676.41,528.91
2018,8,17,8,15,798.0,81.5,1.9,22.2,509.0,728.19,561.97
2018,8,17,8,30,820.0,84.0,1.9,23.0,558.0,779.21,593.64
2018,8,17,8,45,837.0,86.0,1.85,23.85,603.5,817.88,615.53
2018,8,17,9,0,854.0,88.0,1.8,24.7,649.0,861.0,639.96
2018,8,17,9,15,867.5,90.0,1.85,25.5,690.5,898.95,661.56
2018,8,17,9,30,881.0,92.0,1.9,26.3,732.0,934.45,681.32
2018,8,17,9,45,892.0,92.5,1.9,27.15,767.5,963.18,695.79
2018,8,17,10,0,903.0,93.0,1.9,28.0,803.0,988.93,708.28
2018,8,17,10,15,910.5,94.0,2.0,28.7,832.5,1008.61,718.54
2018,8,17,10,30,918.0,95.0,2.1,29.4,862.0,1024.86,726.73
2018,8,17,10,45,923.5,95.5,2.15,30.05,884.5,1035.0,730.76
2018,8,17,11,0,929.0,96.0,2.2,30.7,907.0,1041.49,732.67
2018,8,17,11,15,933.0,96.0,2.25,31.25,922.0,1042.21,731.46
2018,8,17,11,30,937.0,96.0,2.3,31.8,937.0,1039.19,728.12
2018,8,17,11,45,939.0,96.5,2.35,32.4,944.5,1030.97,721.57
2018,8,17,12,0,941.0,97.0,2.4,33.0,952.0,1019.04,712.9
2018,8,17,12,15,941.0,97.0,2.5,33.25,951.5,1001.03,702.08
2018,8,17,12,30,941.0,97.0,2.6,33.5,951.0,979.5,689.1
2018,8,17,12,45,939.0,97.0,2.7,33.8,942.5,952.74,672.67
2018,8,17,13,0,937.0,97.0,2.8,34.1,934.0,922.78,654.15
2018,8,17,13,15,934.0,96.5,2.9,34.05,918.0,888.4,633.6
2018,8,17,13,30,931.0,96.0,3.0,34.0,902.0,851.18,610.97
2018,8,17,13,45,927.0,95.0,3.1,33.95,879.0,810.01,585.47
2018,8,17,14,0,923.0,94.0,3.2,33.9,856.0,766.42,558.0
2018,8,17,14,15,916.5,93.0,3.25,33.65,826.0,718.89,527.6
2018,8,17,14,30,910.0,92.0,3.3,33.4,796.0,669.55,493.16
2018,8,17,14,45,901.5,90.5,3.35,33.1,760.0,616.99,455.47
2018,8,17,15,0,893.0,89.0,3.4,32.8,724.0,563.28,415.69
2018,8,17,15,15,881.0,87.0,3.4,32.8,682.0,506.54,371.79
2018,8,17,15,30,869.0,85.0,3.4,32.8,640.0,449.53,326.3
2018,8,17,15,45,853.5,82.0,3.5,31.95,593.5,390.32,278.98
2018,8,17,16,0,838.0,79.0,3.6,31.1,547.0,331.77,230.57
2018,8,17,16,15,817.0,76.0,3.6,30.35,497.5,268.26,177.52
2018,8,17,16,30,796.0,73.0,3.6,29.6,448.0,210.73,129.4
2018,8,17,16,45,766.5,69.5,3.55,28.9,396.0,153.8,84.88
2018,8,17,17,0,737.0,66.0,3.5,28.2,344.0,100.25,49.99
2018,8,17,17,15,695.0,61.0,3.45,27.1,291.5,48.95,36.13
2018,8,17,17,30,653.0,56.0,3.4,26.0,239.0,42.43,30.76
2018,8,17,17,45,589.5,50.0,3.3,24.95,189.0,35.85,25.14
2018,8,17,18,0,526.0,44.0,3.2,23.9,139.0,32.89,22.43
2018,8,17,18,15,424.5,35.5,3.1,22.95,96.0,27.55,17.41
2018,8,17,18,30,323.0,27.0,3.0,22.0,53.0,21.99,9.96
2018,8,17,18,45,184.5,16.0,2.9,21.1,28.5,15.25,0.0
2018,8,17,19,0,46.0,5.0,2.8,20.2,4.0,0.0,0.0
2018,8,17,19,15,23.0,2.5,2.8,19.8,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.65,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,1.65,14.4,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,1.9,15.0,9.0,22.76,0.0
2018,8,18,5,45,208.0,20.5,2.15,15.6,38.5,85.59,0.0
2018,8,18,6,0,343.0,33.0,2.4,16.2,68.0,163.17,114.19
2018,8,18,6,15,437.5,42.0,2.35,16.95,113.0,229.59,175.77
2018,8,18,6,30,532.0,51.0,2.3,17.7,158.0,306.31,242.33
2018,8,18,6,45,593.0,57.5,2.25,18.4,209.0,373.46,299.88
2018,8,18,7,0,654.0,64.0,2.2,19.1,260.0,446.11,359.5
2018,8,18,7,15,696.0,69.0,2.15,20.1,313.5,508.27,408.15
2018,8,18,7,30,738.0,74.0,2.1,21.1,367.0,575.59,458.35
2018,8,18,7,45,768.5,77.5,2.1,22.1,419.5,635.31,500.84
2018,8,18,8,0,799.0,81.0,2.1,23.1,472.0,695.62,540.43
2018,8,18,8,15,821.0,84.0,2.05,24.05,522.0,748.96,573.54
2018,8,18,8,30,843.0,87.0,2.0,25.0,572.0,801.47,605.05
2018,8,18,8,45,859.5,90.0,2.0,25.9,619.0,841.57,627.83
2018,8,18,9,0,876.0,93.0,2.0,26.8,666.0,886.07,653.14
2018,8,18,9,15,877.0,100.0,2.05,27.65,704.5,918.9,670.91
2018,8,18,9,30,878.0,107.0,2.1,28.5,743.0,948.47,686.46
2018,8,18,9,45,873.0,117.0,2.1,29.3,775.5,972.22,697.8
2018,8,18,10,0,868.0,127.0,2.1,30.1,808.0,992.18,706.72
2018,8,18,10,15,876.0,128.5,2.2,30.7,837.5,1012.07,717.32
2018,8,18,10,30,884.0,130.0,2.3,31.3,867.0,1028.65,725.87
2018,8,18,10,45,890.5,130.5,2.35,31.9,889.5,1039.21,730.22
2018,8,18,11,0,897.0,131.0,2.4,32.5,912.0,1046.24,732.54
2018,8,18,11,15,900.5,132.5,2.5,32.95,927.5,1047.68,732.54
2018,8,18,11,30,904.0,134.0,2.6,33.4,943.0,1045.46,730.42
2018,8,18,11,45,906.0,134.0,2.65,33.9,950.0,1036.58,723.68
2018,8,18,12,0,908.0,134.0,2.7,34.4,957.0,1024.13,714.91
2018,8,18,12,15,904.0,136.0,2.85,34.5,955.0,1004.41,703.79
2018,8,18,12,30,900.0,138.0,3.0,34.6,953.0,981.44,690.59
2018,8,18,12,45,894.0,140.0,3.1,34.7,943.0,953.52,673.8
2018,8,18,13,0,888.0,142.0,3.2,34.8,933.0,922.74,655.11
2018,8,18,13,15,884.5,140.5,3.3,34.65,916.0,888.06,634.42
2018,8,18,13,30,881.0,139.0,3.4,34.5,899.0,850.74,611.78
2018,8,18,13,45,875.5,137.0,3.5,34.4,875.0,808.95,585.77
2018,8,18,14,0,870.0,135.0,3.6,34.3,851.0,765.0,557.98
2018,8,18,14,15,862.0,133.5,3.7,33.95,820.5,719.05,527.39
2018,8,18,14,30,854.0,132.0,3.8,33.6,790.0,669.61,493.19
2018,8,18,14,45,843.5,129.5,3.85,33.3,753.5,616.53,455.13
2018,8,18,15,0,833.0,127.0,3.9,33.0,717.0,562.7,415.32
2018,8,18,15,15,818.5,123.5,3.9,33.0,674.0,505.55,371.29
2018,8,18,15,30,804.0,120.0,3.9,33.0,631.0,448.61,326.13
2018,8,18,15,45,784.5,116.0,3.9,31.95,584.0,389.86,279.67
2018,8,18,16,0,765.0,112.0,3.9,30.9,537.0,328.81,230.1
2018,8,18,16,15,738.5,107.5,3.85,30.1,486.0,270.34,181.58
2018,8,18,16,30,712.0,103.0,3.8,29.3,435.0,214.52,135.64
2018,8,18,16,45,676.0,97.0,3.75,28.5,382.5,159.15,93.11
2018,8,18,17,0,640.0,91.0,3.7,27.7,330.0,108.09,60.19
2018,8,18,17,15,590.5,83.5,3.55,26.55,277.5,60.22,45.79
2018,8,18,17,30,541.0,76.0,3.4,25.4,225.0,55.17,41.72
2018,8,18,17,45,471.5,65.5,3.25,24.3,175.5,49.23,36.65
2018,8,18,18,0,402.0,55.0,3.1,23.2,126.0,42.96,31.04
2018,8,18,18,15,304.5,41.5,3.05,22.25,85.0,32.11,21.19
2018,8,18,18,30,207.0,28.0,3.0,21.3,44.0,22.09,9.19
2018,8,18,18,45,110.0,15.0,2.95,20.35,23.0,14.3,0.0
2018,8,18,19,0,13.0,2.0,2.9,19.4,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.9,18.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,1.9,13.75,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.2,14.3,7.0,15.57,0.0
2018,8,19,5,45,144.0,21.0,2.45,14.8,33.0,68.92,0.0
2018,8,19,6,0,245.0,35.0,2.7,15.3,59.0,133.8,93.19
2018,8,19,6,15,329.5,48.0,2.7,15.95,101.0,193.83,149.1
2018,8,19,6,30,414.0,61.0,2.7,16.6,143.0,265.57,211.59
2018,8,19,6,45,447.5,73.5,2.7,17.2,186.0,317.07,256.89
2018,8,19,7,0,481.0,86.0,2.7,17.8,229.0,373.39,304.33
2018,8,19,7,15,535.5,94.5,2.7,18.5,282.5,444.54,361.55
2018,8,19,7,30,590.0,103.0,2.7,19.2,336.0,516.32,417.2
2018,8,19,7,45,651.0,104.0,2.75,19.9,394.0,587.73,471.05
2018,8,19,8,0,712.0,105.0,2.8,20.6,452.0,662.55,525.48
2018,8,19,8,15,738.5,110.0,2.8,21.35,502.5,718.24,562.38
2018,8,19,8,30,765.0,115.0,2.8,22.1,553.0,773.67,598.24
2018,8,19,8,45,785.0,118.0,2.85,22.8,599.5,816.95,625.14
2018,8,19,9,0,805.0,121.0,2.9,23.5,646.0,862.5,653.23
2018,8,19,9,15,822.5,123.0,2.95,24.2,689.0,902.88,677.32
2018,8,19,9,30,840.0,125.0,3.0,24.9,732.0,941.06,699.64
2018,8,19,9,45,855.5,126.0,3.05,25.55,770.0,973.75,718.22
2018,8,19,10,0,871.0,127.0,3.1,26.2,808.0,994.91,729.13
2018,8,19,10,15,880.0,128.0,3.15,26.7,838.0,1015.26,740.05
2018,8,19,10,30,889.0,129.0,3.2,27.2,868.0,1032.29,748.87
2018,8,19,10,45,896.5,129.0,3.25,27.65,891.0,1043.31,754.05
2018,8,19,11,0,904.0,129.0,3.3,28.1,914.0,1050.79,757.11
2018,8,19,11,15,910.0,129.0,3.3,28.45,930.5,1053.11,756.92
2018,8,19,11,30,916.0,129.0,3.3,28.8,947.0,1051.75,754.55
2018,8,19,11,45,919.0,128.5,3.35,29.15,954.5,1043.21,748.17
2018,8,19,12,0,922.0,128.0,3.4,29.5,962.0,1031.02,739.64
2018,8,19,12,15,922.5,127.5,3.45,29.65,961.0,1012.84,727.99
2018,8,19,12,30,923.0,127.0,3.5,29.8,960.0,991.2,714.2
2018,8,19,12,45,921.5,126.5,3.5,30.0,951.5,964.38,696.63
2018,8,19,13,0,920.0,126.0,3.5,30.2,943.0,934.4,677.04
2018,8,19,13,15,917.0,125.0,3.55,30.2,926.5,899.64,655.12
2018,8,19,13,30,914.0,124.0,3.6,30.2,910.0,862.08,631.2
2018,8,19,13,45,910.0,122.0,3.6,30.2,886.5,820.19,603.93
2018,8,19,14,0,906.0,120.0,3.6,30.2,863.0,775.93,574.84
2018,8,19,14,15,899.0,118.5,3.6,30.0,832.5,727.92,542.23
2018,8,19,14,30,892.0,117.0,3.6,29.8,802.0,678.19,506.65
2018,8,19,14,45,883.0,114.0,3.65,29.55,764.5,624.45,467.47
2018,8,19,15,0,874.0,111.0,3.7,29.3,727.0,569.67,426.26
2018,8,19,15,15,856.5,108.5,3.7,29.3,682.0,508.36,378.48
2018,8,19,15,30,839.0,106.0,3.7,29.3,637.0,449.01,330.72
2018,8,19,15,45,824.5,102.0,3.7,28.4,591.0,390.15,282.97
2018,8,19,16,0,810.0,98.0,3.7,27.5,545.0,331.97,234.26
2018,8,19,16,15,779.0,91.0,3.7,26.75,487.5,268.02,180.7
2018,8,19,16,30,748.0,84.0,3.7,26.0,430.0,207.29,130.23
2018,8,19,16,45,724.0,82.0,3.65,25.3,384.0,151.09,85.96
2018,8,19,17,0,700.0,80.0,3.6,24.6,338.0,101.2,53.94
2018,8,19,17,15,652.5,73.5,3.55,23.5,284.5,50.6,38.13
2018,8,19,17,30,605.0,67.0,3.5,22.4,231.0,47.89,35.97
2018,8,19,17,45,515.5,59.0,3.4,21.3,177.5,43.77,32.39
2018,8,19,18,0,426.0,51.0,3.3,20.2,124.0,39.51,28.44
2018,8,19,18,15,326.0,39.0,3.25,19.35,83.5,31.21,20.62
2018,8,19,18,30,226.0,27.0,3.2,18.5,43.0,22.43,8.37
2018,8,19,18,45,121.0,14.5,3.15,17.65,22.5,13.82,0.0
2018,8,19,19,0,16.0,2.0,3.1,16.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.1,16.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
