Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,45,875.0,68.0,1.35,16.4,487.5,721.55,566.61
2018,12,18,12,0,877.0,68.0,1.4,16.6,492.0,708.82,557.53
2018,12,18,12,15,876.0,67.5,1.4,16.65,489.0,690.24,544.18
2018,12,18,12,30,875.0,67.0,1.4,16.7,486.0,668.65,528.74
2018,12,18,12,45,834.0,74.5,1.45,16.75,467.5,631.4,500.48
2018,12,18,13,0,793.0,82.0,1.5,16.8,449.0,589.06,468.13
2018,12,18,13,15,578.5,122.5,1.55,16.75,385.0,482.06,385.02
2018,12,18,13,30,364.0,163.0,1.6,16.7,321.0,373.73,299.65
2018,12,18,13,45,311.5,157.0,1.6,16.7,287.0,324.91,260.76
2018,12,18,14,0,259.0,151.0,1.6,16.7,253.0,279.47,223.82
2018,12,18,14,15,443.5,116.0,1.55,16.55,274.5,314.07,249.32
2018,12,18,14,30,628.0,81.0,1.5,16.4,296.0,328.87,255.91
2018,12,18,14,45,520.5,85.0,1.45,16.25,250.5,264.88,202.6
2018,12,18,15,0,413.0,89.0,1.4,16.1,205.0,208.09,155.85
2018,12,18,15,15,346.0,81.0,1.4,16.1,168.5,161.28,116.71
2018,12,18,15,30,279.0,73.0,1.4,16.1,132.0,120.98,83.86
2018,12,18,15,45,304.5,56.5,1.15,14.9,108.0,91.17,57.35
2018,12,18,16,0,330.0,40.0,0.9,13.7,84.0,59.52,32.03
2018,12,18,16,15,299.0,30.0,0.9,13.35,59.0,28.97,14.13
2018,12,18,16,30,268.0,20.0,0.9,13.0,34.0,16.56,0.0
2018,12,18,16,45,134.0,10.0,0.95,12.6,17.0,9.53,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,7,15,9.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,12,19,7,30,18.0,6.0,0.8,10.7,6.0,13.53,0.0
2018,12,19,7,45,13.5,16.5,0.8,11.0,17.0,22.43,6.21
2018,12,19,8,0,9.0,27.0,0.8,11.3,28.0,32.49,20.96
2018,12,19,8,15,14.5,41.0,0.9,11.75,43.5,51.88,38.36
2018,12,19,8,30,20.0,55.0,1.0,12.2,59.0,71.11,55.3
2018,12,19,8,45,21.0,69.0,1.1,12.6,74.0,87.58,69.65
2018,12,19,9,0,22.0,83.0,1.2,13.0,89.0,103.9,83.63
2018,12,19,9,15,11.0,73.5,1.3,13.4,76.5,77.69,61.19
2018,12,19,9,30,0.0,64.0,1.4,13.8,64.0,59.53,45.39
2018,12,19,9,45,0.0,70.0,1.5,14.2,70.0,65.23,50.13
2018,12,19,10,0,0.0,76.0,1.6,14.6,76.0,71.04,54.89
2018,12,19,10,15,6.0,100.5,1.75,14.9,103.0,100.45,79.65
2018,12,19,10,30,12.0,125.0,1.9,15.2,130.0,130.4,104.5
2018,12,19,10,45,14.5,130.5,2.05,15.5,137.0,137.44,110.12
2018,12,19,11,0,17.0,136.0,2.2,15.8,144.0,144.49,115.78
2018,12,19,11,15,31.5,152.5,2.3,16.0,167.5,180.37,145.41
2018,12,19,11,30,46.0,169.0,2.4,16.2,191.0,208.49,168.38
2018,12,19,11,45,86.0,176.0,2.5,16.4,217.5,243.78,197.73
2018,12,19,12,0,126.0,183.0,2.6,16.6,244.0,287.54,233.38
2018,12,19,12,15,122.0,191.0,2.6,16.7,250.0,289.96,234.71
2018,12,19,12,30,118.0,199.0,2.6,16.8,256.0,292.0,235.91
2018,12,19,12,45,147.5,196.0,2.55,16.9,265.5,303.02,244.98
2018,12,19,13,0,177.0,193.0,2.5,17.0,275.0,312.06,252.26
2018,12,19,13,15,157.5,184.0,2.4,17.0,255.0,283.74,229.08
2018,12,19,13,30,138.0,175.0,2.3,17.0,235.0,256.48,206.79
2018,12,19,13,45,106.0,161.5,2.15,16.95,206.0,219.31,176.37
2018,12,19,14,0,74.0,148.0,2.0,16.9,177.0,179.83,144.02
2018,12,19,14,15,326.0,114.5,1.8,16.7,228.0,263.04,210.12
2018,12,19,14,30,578.0,81.0,1.6,16.5,279.0,310.74,242.69
2018,12,19,14,45,631.0,70.5,1.4,16.35,266.0,287.99,218.95
2018,12,19,15,0,684.0,60.0,1.2,16.2,253.0,259.53,189.59
2018,12,19,15,15,655.5,54.5,1.2,16.2,217.5,210.49,145.62
2018,12,19,15,30,627.0,49.0,1.2,16.2,182.0,163.48,104.15
2018,12,19,15,45,566.0,43.0,0.9,15.25,143.5,113.05,63.89
2018,12,19,16,0,505.0,37.0,0.6,14.3,105.0,69.67,33.9
2018,12,19,16,15,388.5,29.5,0.6,14.0,70.5,30.43,14.07
2018,12,19,16,30,272.0,22.0,0.6,13.7,36.0,18.54,0.0
2018,12,19,16,45,136.0,11.0,0.6,13.4,18.0,10.48,0.0
2018,12,19,17,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,20,7,15,37.0,4.0,1.35,7.8,5.0,0.0,0.0
2018,12,20,7,30,74.0,8.0,1.4,7.9,10.0,39.65,0.0
2018,12,20,7,45,168.5,16.0,1.45,8.05,31.0,120.24,53.99
2018,12,20,8,0,263.0,24.0,1.5,8.2,52.0,191.91,151.28
2018,12,20,8,15,141.0,27.0,1.5,8.45,43.0,128.54,104.77
2018,12,20,8,30,19.0,30.0,1.5,8.7,34.0,39.34,28.72
2018,12,20,8,45,10.5,39.0,1.5,8.95,41.5,44.02,32.94
2018,12,20,9,0,2.0,48.0,1.5,9.2,49.0,45.89,34.46
2018,12,20,9,15,3.5,68.0,1.45,9.55,69.5,66.68,52.5
2018,12,20,9,30,5.0,88.0,1.4,9.9,90.0,88.65,71.33
2018,12,20,9,45,13.0,110.5,1.35,10.25,115.5,118.27,96.59
2018,12,20,10,0,21.0,133.0,1.3,10.6,141.0,148.25,121.76
2018,12,20,10,15,14.0,124.0,1.25,10.9,129.5,131.71,107.3
2018,12,20,10,30,7.0,115.0,1.2,11.2,118.0,115.99,93.64
2018,12,20,10,45,19.5,145.5,1.2,11.5,154.5,157.44,128.46
2018,12,20,11,0,32.0,176.0,1.2,11.8,191.0,209.79,171.41
2018,12,20,11,15,36.5,183.5,1.2,11.95,200.5,220.15,179.49
2018,12,20,11,30,41.0,191.0,1.2,12.1,210.0,230.38,187.61
2018,12,20,11,45,41.5,190.0,1.15,12.25,209.5,227.64,185.09
2018,12,20,12,0,42.0,189.0,1.1,12.4,209.0,224.96,182.7
2018,12,20,12,15,48.5,189.5,1.05,12.45,212.5,228.12,185.28
2018,12,20,12,30,55.0,190.0,1.0,12.5,216.0,230.94,187.56
2018,12,20,12,45,68.5,188.0,1.0,12.55,220.0,235.1,191.14
2018,12,20,13,0,82.0,186.0,1.0,12.6,224.0,238.41,193.96
2018,12,20,13,15,87.0,181.5,0.9,12.6,220.5,233.06,189.47
2018,12,20,13,30,92.0,177.0,0.8,12.6,217.0,227.23,184.56
2018,12,20,13,45,58.5,163.0,0.75,12.6,188.0,191.16,154.82
2018,12,20,14,0,25.0,149.0,0.7,12.6,159.0,153.86,124.14
2018,12,20,14,15,24.5,137.0,0.65,12.45,146.0,140.51,113.29
2018,12,20,14,30,24.0,125.0,0.6,12.3,133.0,129.92,104.53
2018,12,20,14,45,20.0,112.5,0.5,12.2,119.0,112.5,89.94
2018,12,20,15,0,16.0,100.0,0.4,12.1,105.0,98.17,77.89
2018,12,20,15,15,12.0,86.0,0.4,12.1,89.5,82.91,64.94
2018,12,20,15,30,8.0,72.0,0.4,12.1,74.0,68.16,52.32
2018,12,20,15,45,4.0,57.0,0.35,11.75,58.0,53.05,39.36
2018,12,20,16,0,0.0,42.0,0.3,11.4,42.0,38.57,26.77
2018,12,20,16,15,6.0,28.0,0.35,11.25,28.5,25.81,14.66
2018,12,20,16,30,12.0,14.0,0.4,11.1,15.0,13.12,0.0
2018,12,20,16,45,6.0,7.0,0.4,10.95,7.5,6.67,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,15,12.0,3.0,0.6,11.15,3.5,0.0,0.0
2018,12,21,7,30,24.0,6.0,0.6,11.3,7.0,16.07,0.0
2018,12,21,7,45,50.0,18.5,0.6,11.45,23.0,54.83,19.31
2018,12,21,8,0,76.0,31.0,0.6,11.6,39.0,90.3,67.62
2018,12,21,8,15,328.5,37.5,0.75,11.85,95.0,253.87,206.29
2018,12,21,8,30,581.0,44.0,0.9,12.1,151.0,414.44,338.81
2018,12,21,8,45,428.5,59.0,1.0,12.35,148.0,362.15,298.85
2018,12,21,9,0,276.0,74.0,1.1,12.6,145.0,289.29,240.72
2018,12,21,9,15,213.0,100.0,1.15,12.9,159.5,273.01,227.25
2018,12,21,9,30,150.0,126.0,1.2,13.2,174.0,254.1,210.53
2018,12,21,9,45,108.5,136.0,1.3,13.45,172.5,237.01,195.57
2018,12,21,10,0,67.0,146.0,1.4,13.7,171.0,207.07,169.83
2018,12,21,10,15,62.5,158.5,1.5,13.95,183.0,217.39,177.91
2018,12,21,10,30,58.0,171.0,1.6,14.2,195.0,227.43,185.54
2018,12,21,10,45,34.5,156.5,1.7,14.5,171.0,190.25,154.24
2018,12,21,11,0,11.0,142.0,1.8,14.8,147.0,146.47,117.43
2018,12,21,11,15,5.5,128.0,1.85,15.0,130.5,126.98,101.1
2018,12,21,11,30,0.0,114.0,1.9,15.2,114.0,108.2,85.27
2018,12,21,11,45,0.5,104.5,1.95,15.4,104.5,98.84,77.46
2018,12,21,12,0,1.0,95.0,2.0,15.6,95.0,89.7,69.82
2018,12,21,12,15,35.0,136.5,2.05,15.7,153.0,160.58,129.29
2018,12,21,12,30,69.0,178.0,2.1,15.8,211.0,227.09,183.82
2018,12,21,12,45,151.5,179.5,2.15,15.85,250.0,287.66,233.83
2018,12,21,13,0,234.0,181.0,2.2,15.9,289.0,342.54,278.17
2018,12,21,13,15,259.0,176.0,2.2,15.85,291.5,342.27,277.62
2018,12,21,13,30,284.0,171.0,2.2,15.8,294.0,339.63,275.19
2018,12,21,13,45,236.0,166.0,2.2,15.75,264.5,297.0,240.24
2018,12,21,14,0,188.0,161.0,2.2,15.7,235.0,252.33,203.65
2018,12,21,14,15,105.5,136.5,2.1,15.5,177.5,182.34,146.45
2018,12,21,14,30,23.0,112.0,2.0,15.3,120.0,116.63,92.64
2018,12,21,14,45,50.0,98.0,1.95,15.1,113.0,110.46,87.05
2018,12,21,15,0,77.0,84.0,1.9,14.9,106.0,103.87,80.44
2018,12,21,15,15,134.0,71.5,1.9,14.9,103.0,101.92,76.02
2018,12,21,15,30,191.0,59.0,1.9,14.9,100.0,91.97,64.1
2018,12,21,15,45,133.0,47.0,1.45,13.45,72.5,61.54,40.51
2018,12,21,16,0,75.0,35.0,1.0,12.0,45.0,37.53,23.04
2018,12,21,16,15,75.0,27.5,1.1,11.65,34.5,25.0,13.16
2018,12,21,16,30,75.0,20.0,1.2,11.3,24.0,16.69,0.0
2018,12,21,16,45,37.5,10.0,1.25,10.9,12.0,9.53,0.0
2018,12,21,17,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,7,15,75.5,6.5,0.9,5.9,8.0,0.0,0.0
2018,12,22,7,30,151.0,13.0,0.9,6.3,16.0,77.34,0.0
2018,12,22,7,45,219.5,23.0,0.9,6.7,39.5,151.33,57.95
2018,12,22,8,0,288.0,33.0,0.9,7.1,63.0,215.75,169.0
2018,12,22,8,15,261.5,49.0,1.0,7.6,85.5,229.47,188.51
2018,12,22,8,30,235.0,65.0,1.1,8.1,108.0,241.75,201.72
2018,12,22,8,45,288.5,75.5,1.2,8.55,141.0,293.31,246.9
2018,12,22,9,0,342.0,86.0,1.3,9.0,174.0,347.35,292.81
2018,12,22,9,15,478.5,82.0,1.25,9.35,224.5,444.49,372.9
2018,12,22,9,30,615.0,78.0,1.2,9.7,275.0,544.22,451.78
2018,12,22,9,45,625.5,84.5,1.2,10.1,302.5,570.03,470.2
2018,12,22,10,0,636.0,91.0,1.2,10.5,330.0,593.81,487.23
2018,12,22,10,15,596.5,105.0,1.1,10.8,341.5,587.26,479.55
2018,12,22,10,30,557.0,119.0,1.0,11.1,353.0,577.1,469.31
2018,12,22,10,45,526.5,131.5,0.95,11.4,361.0,564.6,458.0
2018,12,22,11,0,496.0,144.0,0.9,11.7,369.0,554.82,448.62
2018,12,22,11,15,505.5,147.0,0.9,11.95,381.5,561.68,453.04
2018,12,22,11,30,515.0,150.0,0.9,12.2,394.0,566.45,455.68
2018,12,22,11,45,453.0,166.0,0.9,12.45,382.5,531.76,427.51
2018,12,22,12,0,391.0,182.0,0.9,12.7,371.0,485.7,391.22
2018,12,22,12,15,354.5,188.5,0.95,12.95,359.0,458.61,369.89
2018,12,22,12,30,318.0,195.0,1.0,13.2,347.0,431.59,348.25
2018,12,22,12,45,335.5,186.5,1.05,13.5,344.5,423.26,341.89
2018,12,22,13,0,353.0,178.0,1.1,13.8,342.0,413.1,333.77
2018,12,22,13,15,283.0,180.5,1.1,13.8,309.0,361.58,292.33
2018,12,22,13,30,213.0,183.0,1.1,13.8,276.0,307.05,248.5
2018,12,22,13,45,129.0,163.5,1.15,13.85,219.0,233.77,189.26
2018,12,22,14,0,45.0,144.0,1.2,13.9,162.0,162.32,130.76
2018,12,22,14,15,93.5,143.5,1.15,13.75,177.0,184.52,149.02
2018,12,22,14,30,142.0,143.0,1.1,13.6,192.0,197.23,158.37
2018,12,22,14,45,97.5,125.0,1.1,13.45,157.0,156.1,124.39
2018,12,22,15,0,53.0,107.0,1.1,13.3,122.0,117.23,92.59
2018,12,22,15,15,45.0,93.5,1.1,13.3,105.0,98.95,77.04
2018,12,22,15,30,37.0,80.0,1.1,13.3,88.0,81.58,62.19
2018,12,22,15,45,27.5,63.5,1.0,12.15,69.0,62.26,46.02
2018,12,22,16,0,18.0,47.0,0.9,11.0,50.0,44.28,30.93
2018,12,22,16,15,14.0,32.0,0.9,10.75,34.0,29.12,17.36
2018,12,22,16,30,10.0,17.0,0.9,10.5,18.0,15.65,0.0
2018,12,22,16,45,5.0,8.5,0.95,10.2,9.0,8.1,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,23,7,15,29.5,5.0,0.55,8.4,5.5,0.0,0.0
2018,12,23,7,30,59.0,10.0,0.5,8.7,11.0,34.83,0.0
2018,12,23,7,45,111.0,23.5,0.45,9.0,32.5,100.54,32.43
2018,12,23,8,0,163.0,37.0,0.4,9.3,54.0,156.81,120.41
2018,12,23,8,15,207.0,50.0,0.4,9.7,81.5,200.96,162.85
2018,12,23,8,30,251.0,63.0,0.4,10.1,109.0,248.2,204.39
2018,12,23,8,45,269.0,76.5,0.4,10.45,136.0,282.47,233.91
2018,12,23,9,0,287.0,90.0,0.4,10.8,163.0,316.93,262.58
2018,12,23,9,15,260.0,104.5,0.45,11.35,178.5,310.4,257.23
2018,12,23,9,30,233.0,119.0,0.5,11.9,194.0,313.61,259.23
2018,12,23,9,45,208.0,136.0,0.6,12.45,208.0,319.42,263.01
2018,12,23,10,0,183.0,153.0,0.7,13.0,222.0,311.51,255.77
2018,12,23,10,15,225.0,159.5,0.95,13.5,250.0,361.75,296.41
2018,12,23,10,30,267.0,166.0,1.2,14.0,278.0,400.21,327.0
2018,12,23,10,45,411.0,148.0,1.4,14.5,329.5,497.84,404.83
2018,12,23,11,0,555.0,130.0,1.6,15.0,381.0,582.56,470.67
2018,12,23,11,15,529.5,139.5,1.65,15.15,384.5,571.03,460.19
2018,12,23,11,30,504.0,149.0,1.7,15.3,388.0,557.47,449.0
2018,12,23,11,45,354.0,172.5,1.75,15.45,341.0,455.84,368.65
2018,12,23,12,0,204.0,196.0,1.8,15.6,294.0,358.5,290.15
2018,12,23,12,15,311.0,182.0,1.85,15.65,331.0,421.38,341.64
2018,12,23,12,30,418.0,168.0,1.9,15.7,368.0,479.01,387.05
2018,12,23,12,45,408.5,166.5,1.9,15.75,359.0,458.21,369.94
2018,12,23,13,0,399.0,165.0,1.9,15.8,350.0,436.52,352.51
2018,12,23,13,15,264.5,174.5,1.9,15.75,295.5,344.6,278.74
2018,12,23,13,30,130.0,184.0,1.9,15.7,241.0,262.53,211.98
2018,12,23,13,45,142.0,161.5,1.9,15.6,220.5,238.58,192.99
2018,12,23,14,0,154.0,139.0,1.9,15.5,200.0,213.94,172.81
2018,12,23,14,15,144.5,130.5,1.85,15.3,184.5,193.47,155.59
2018,12,23,14,30,135.0,122.0,1.8,15.1,169.0,173.6,138.7
2018,12,23,14,45,97.0,114.5,1.7,14.9,146.5,145.72,115.49
2018,12,23,15,0,59.0,107.0,1.6,14.7,124.0,119.09,93.63
2018,12,23,15,15,34.5,87.0,1.6,14.7,96.5,90.38,69.88
2018,12,23,15,30,10.0,67.0,1.6,14.7,69.0,64.02,48.27
2018,12,23,15,45,5.0,51.0,1.25,13.45,52.0,47.85,34.7
2018,12,23,16,0,0.0,35.0,0.9,12.2,35.0,32.46,21.62
2018,12,23,16,15,11.5,23.5,0.9,11.85,24.0,22.11,11.84
2018,12,23,16,30,23.0,12.0,0.9,11.5,13.0,10.97,0.0
2018,12,23,16,45,23.0,7.5,0.9,11.2,7.5,7.15,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.4,9.4,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.5,9.9,7.0,13.51,0.0
2018,12,24,7,45,8.0,17.0,1.6,10.35,17.0,21.07,1.46
2018,12,24,8,0,0.0,27.0,1.7,10.8,27.0,25.67,15.0
2018,12,24,8,15,6.5,44.0,1.85,11.15,45.0,48.27,35.12
2018,12,24,8,30,13.0,61.0,2.0,11.5,63.0,70.63,54.8
2018,12,24,8,45,16.5,72.0,2.15,11.85,75.5,83.34,66.12
2018,12,24,9,0,20.0,83.0,2.3,12.2,88.0,103.11,83.23
2018,12,24,9,15,10.0,66.0,2.4,12.55,68.5,68.96,53.95
2018,12,24,9,30,0.0,49.0,2.5,12.9,49.0,45.53,33.58
2018,12,24,9,45,24.0,85.5,2.55,13.25,94.5,103.99,84.05
2018,12,24,10,0,48.0,122.0,2.6,13.6,140.0,163.49,134.35
2018,12,24,10,15,44.0,135.5,2.75,14.0,153.0,175.48,143.68
2018,12,24,10,30,40.0,149.0,2.9,14.4,166.0,187.2,152.8
2018,12,24,10,45,23.0,120.5,3.05,14.8,130.5,140.04,112.97
2018,12,24,11,0,6.0,92.0,3.2,15.2,95.0,90.86,71.26
2018,12,24,11,15,6.5,108.5,3.3,15.3,111.5,107.69,85.26
2018,12,24,11,30,7.0,125.0,3.4,15.4,128.0,124.62,99.21
2018,12,24,11,45,5.0,111.5,3.5,15.55,113.5,109.14,86.19
2018,12,24,12,0,3.0,98.0,3.6,15.7,99.0,94.09,73.56
2018,12,24,12,15,1.5,80.0,3.65,15.55,80.5,75.53,58.07
2018,12,24,12,30,0.0,62.0,3.7,15.4,62.0,57.68,43.11
2018,12,24,12,45,0.0,57.0,3.7,15.25,57.0,53.01,39.24
2018,12,24,13,0,0.0,52.0,3.7,15.1,52.0,48.34,35.36
2018,12,24,13,15,0.0,58.5,3.6,14.9,58.5,54.4,40.55
2018,12,24,13,30,0.0,65.0,3.5,14.7,65.0,60.46,45.75
2018,12,24,13,45,0.0,58.0,3.35,14.5,58.0,53.93,40.31
2018,12,24,14,0,0.0,51.0,3.2,14.3,51.0,47.4,34.86
2018,12,24,14,15,16.5,61.0,3.15,14.2,66.5,65.08,49.94
2018,12,24,14,30,33.0,71.0,3.1,14.1,82.0,80.37,62.7
2018,12,24,14,45,23.0,58.0,3.05,14.0,65.5,62.75,47.7
2018,12,24,15,0,13.0,45.0,3.0,13.9,49.0,46.23,33.7
2018,12,24,15,15,6.5,35.0,3.0,13.9,37.0,34.05,23.35
2018,12,24,15,30,0.0,25.0,3.0,13.9,25.0,23.18,14.19
2018,12,24,15,45,0.0,20.0,3.15,13.75,20.0,18.54,10.1
2018,12,24,16,0,0.0,15.0,3.3,13.6,15.0,13.89,5.97
2018,12,24,16,15,5.5,10.0,3.5,13.5,10.5,9.52,1.84
2018,12,24,16,30,11.0,5.0,3.7,13.4,6.0,4.75,0.0
2018,12,24,16,45,11.0,3.5,3.95,13.35,4.0,3.34,0.0
2018,12,24,17,0,11.0,2.0,4.2,13.3,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.05,13.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,11.0,1.5,1.5,6.15,1.5,0.0,0.0
2018,12,25,7,30,22.0,3.0,1.6,6.9,3.0,12.25,0.0
2018,12,25,7,45,11.0,4.5,1.7,7.65,4.5,12.22,0.0
2018,12,25,8,0,0.0,6.0,1.8,8.4,6.0,5.55,0.0
2018,12,25,8,15,211.5,21.0,2.0,8.9,59.0,163.17,134.21
2018,12,25,8,30,423.0,36.0,2.2,9.4,112.0,314.9,264.42
2018,12,25,8,45,580.0,41.0,2.35,9.9,172.5,426.63,359.22
2018,12,25,9,0,737.0,46.0,2.5,10.4,233.0,549.66,460.28
2018,12,25,9,15,768.0,49.5,2.7,10.85,270.0,592.91,495.32
2018,12,25,9,30,799.0,53.0,2.9,11.3,307.0,635.02,527.99
2018,12,25,9,45,818.5,56.0,3.05,11.75,339.5,666.81,551.7
2018,12,25,10,0,838.0,59.0,3.2,12.2,372.0,696.3,573.26
2018,12,25,10,15,855.0,60.0,3.4,12.55,399.0,712.7,584.97
2018,12,25,10,30,872.0,61.0,3.6,12.9,426.0,732.39,599.17
2018,12,25,10,45,885.0,62.0,3.8,13.25,447.5,746.11,608.76
2018,12,25,11,0,898.0,63.0,4.0,13.6,469.0,756.6,615.98
2018,12,25,11,15,905.0,63.0,4.1,13.85,482.0,758.01,616.25
2018,12,25,11,30,912.0,63.0,4.2,14.1,495.0,756.0,614.13
2018,12,25,11,45,916.5,63.0,4.3,14.3,501.5,748.71,608.48
2018,12,25,12,0,921.0,63.0,4.4,14.5,508.0,737.98,600.36
2018,12,25,12,15,921.0,63.5,4.45,14.65,507.0,721.27,587.65
2018,12,25,12,30,921.0,64.0,4.5,14.8,506.0,701.32,572.56
2018,12,25,12,45,915.5,64.0,4.5,14.9,496.5,674.04,551.05
2018,12,25,13,0,910.0,64.0,4.5,15.0,487.0,644.01,526.43
2018,12,25,13,15,902.0,63.5,4.5,15.05,470.5,609.34,497.87
2018,12,25,13,30,894.0,63.0,4.5,15.1,454.0,572.43,466.99
2018,12,25,13,45,882.0,61.5,4.5,15.15,430.5,530.27,431.3
2018,12,25,14,0,870.0,60.0,4.5,15.2,407.0,486.61,393.57
2018,12,25,14,15,851.5,58.0,4.35,15.05,377.0,438.31,351.2
2018,12,25,14,30,833.0,56.0,4.2,14.9,347.0,390.28,308.06
2018,12,25,14,45,806.5,53.5,4.0,14.7,312.0,337.69,260.48
2018,12,25,15,0,780.0,51.0,3.8,14.5,277.0,286.05,212.98
2018,12,25,15,15,739.5,48.0,3.8,14.5,238.0,231.73,163.46
2018,12,25,15,30,699.0,45.0,3.8,14.5,199.0,180.45,117.34
2018,12,25,15,45,636.5,40.5,3.15,13.15,159.0,128.06,74.15
2018,12,25,16,0,574.0,36.0,2.5,11.8,119.0,81.84,40.66
2018,12,25,16,15,466.0,29.5,2.35,11.2,82.0,39.05,17.64
2018,12,25,16,30,358.0,23.0,2.2,10.6,45.0,19.08,2.15
2018,12,25,16,45,193.5,13.0,2.1,10.05,23.5,12.39,0.0
2018,12,25,17,0,29.0,3.0,2.0,9.5,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.0,9.25,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,12,26,7,30,37.0,8.0,1.1,6.6,9.0,23.37,0.0
2018,12,26,7,45,63.5,20.0,1.05,7.1,25.0,63.44,10.92
2018,12,26,8,0,90.0,32.0,1.0,7.6,41.0,99.99,75.33
2018,12,26,8,15,45.0,43.0,1.25,8.25,47.5,80.64,63.23
2018,12,26,8,30,0.0,54.0,1.5,8.9,54.0,54.02,40.85
2018,12,26,8,45,10.0,71.0,1.7,9.55,73.5,78.24,62.18
2018,12,26,9,0,20.0,88.0,1.9,10.2,93.0,110.08,89.77
2018,12,26,9,15,109.0,106.5,2.15,10.6,140.5,201.12,168.96
2018,12,26,9,30,198.0,125.0,2.4,11.0,188.0,297.43,250.54
2018,12,26,9,45,317.5,123.5,2.65,11.4,236.5,380.72,320.73
2018,12,26,10,0,437.0,122.0,2.9,11.8,285.0,481.35,402.92
2018,12,26,10,15,559.5,109.0,3.0,12.1,333.0,564.53,469.6
2018,12,26,10,30,682.0,96.0,3.1,12.4,381.0,644.0,531.52
2018,12,26,10,45,790.0,79.5,3.2,12.7,425.0,702.97,575.33
2018,12,26,11,0,898.0,63.0,3.3,13.0,469.0,757.02,614.93
2018,12,26,11,15,904.0,64.0,3.2,13.2,482.5,759.04,614.55
2018,12,26,11,30,910.0,65.0,3.1,13.4,496.0,757.64,612.11
2018,12,26,11,45,913.0,65.5,3.0,13.55,502.5,749.97,605.26
2018,12,26,12,0,916.0,66.0,2.9,13.7,509.0,738.89,596.06
2018,12,26,12,15,911.5,67.5,2.9,13.8,507.0,720.39,582.1
2018,12,26,12,30,907.0,69.0,2.9,13.9,505.0,698.81,565.97
2018,12,26,12,45,872.0,75.5,2.85,14.05,488.5,664.09,538.27
2018,12,26,13,0,837.0,82.0,2.8,14.2,472.0,623.68,505.7
2018,12,26,13,15,852.5,76.0,2.8,14.15,461.5,598.49,485.46
2018,12,26,13,30,868.0,70.0,2.8,14.1,451.0,569.71,461.74
2018,12,26,13,45,853.0,69.5,2.8,14.05,427.5,527.55,426.79
2018,12,26,14,0,838.0,69.0,2.8,14.0,404.0,484.16,390.05
2018,12,26,14,15,793.0,69.5,2.6,13.75,368.0,427.7,342.08
2018,12,26,14,30,748.0,70.0,2.4,13.5,332.0,373.16,294.85
2018,12,26,14,45,637.0,74.5,2.2,13.25,282.0,302.13,234.79
2018,12,26,15,0,526.0,79.0,2.0,13.0,232.0,240.13,182.36
2018,12,26,15,15,566.5,66.0,2.0,13.0,210.0,208.12,150.38
2018,12,26,15,30,607.0,53.0,2.0,13.0,188.0,171.21,113.91
2018,12,26,15,45,500.5,49.0,1.6,11.8,145.0,117.69,71.75
2018,12,26,16,0,394.0,45.0,1.2,10.6,102.0,75.24,42.18
2018,12,26,16,15,307.0,34.5,1.25,10.15,70.0,38.64,19.96
2018,12,26,16,30,220.0,24.0,1.3,9.7,38.0,19.9,3.64
2018,12,26,16,45,120.5,13.5,1.3,9.25,20.0,12.87,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.8,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,27,7,15,73.5,5.0,2.5,5.15,6.5,0.0,0.0
2018,12,27,7,30,147.0,10.0,2.8,5.9,13.0,71.95,0.0
2018,12,27,7,45,327.0,18.5,3.1,6.65,45.0,188.91,35.9
2018,12,27,8,0,507.0,27.0,3.4,7.4,77.0,311.78,242.57
2018,12,27,8,15,587.5,31.5,3.7,7.95,116.5,380.27,314.09
2018,12,27,8,30,668.0,36.0,4.0,8.5,156.0,452.55,380.02
2018,12,27,8,45,717.0,39.5,4.3,9.1,196.0,507.69,429.69
2018,12,27,9,0,766.0,43.0,4.6,9.7,236.0,558.28,474.05
2018,12,27,9,15,796.0,46.0,4.9,10.15,273.5,600.7,509.79
2018,12,27,9,30,826.0,49.0,5.2,10.6,311.0,642.04,543.06
2018,12,27,9,45,846.5,52.0,5.45,11.1,345.0,675.13,568.78
2018,12,27,10,0,867.0,55.0,5.7,11.6,379.0,705.96,592.28
2018,12,27,10,15,883.5,56.0,5.8,11.9,406.5,728.65,609.0
2018,12,27,10,30,900.0,57.0,5.9,12.2,434.0,748.49,623.38
2018,12,27,10,45,911.0,57.5,6.05,12.55,454.5,760.48,631.66
2018,12,27,11,0,922.0,58.0,6.2,12.9,475.0,769.16,637.43
2018,12,27,11,15,928.5,58.0,6.25,13.05,488.5,770.42,637.64
2018,12,27,11,30,935.0,58.0,6.3,13.2,502.0,768.18,635.28
2018,12,27,11,45,938.0,58.0,6.35,13.4,508.0,759.84,628.2
2018,12,27,12,0,941.0,58.0,6.4,13.6,514.0,748.01,618.57
2018,12,27,12,15,940.5,58.0,6.35,13.65,512.5,730.28,604.47
2018,12,27,12,30,940.0,58.0,6.3,13.7,511.0,709.26,587.92
2018,12,27,12,45,935.5,58.5,6.3,13.75,502.5,683.02,567.19
2018,12,27,13,0,931.0,59.0,6.3,13.8,494.0,653.89,542.71
2018,12,27,13,15,923.0,58.5,6.25,13.75,477.5,618.78,513.16
2018,12,27,13,30,915.0,58.0,6.2,13.7,461.0,581.36,481.21
2018,12,27,13,45,903.0,57.0,6.15,13.65,437.5,539.16,444.75
2018,12,27,14,0,891.0,56.0,6.1,13.6,414.0,495.38,406.18
2018,12,27,14,15,873.5,54.5,5.95,13.4,384.0,447.28,363.29
2018,12,27,14,30,856.0,53.0,5.8,13.2,354.0,398.59,318.9
2018,12,27,14,45,830.5,51.0,5.65,13.0,319.0,346.24,270.68
2018,12,27,15,0,805.0,49.0,5.5,12.8,284.0,294.63,222.32
2018,12,27,15,15,767.0,46.0,5.5,12.8,245.0,239.57,171.19
2018,12,27,15,30,729.0,43.0,5.5,12.8,206.0,187.25,123.25
2018,12,27,15,45,668.0,39.0,4.95,11.85,165.5,133.75,78.14
2018,12,27,16,0,607.0,35.0,4.4,10.9,125.0,86.18,42.79
2018,12,27,16,15,503.0,29.0,4.3,10.4,87.0,41.68,18.25
2018,12,27,16,30,399.0,23.0,4.2,9.9,49.0,20.69,5.03
2018,12,27,16,45,217.5,13.5,4.05,9.4,26.0,12.87,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.85,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,2.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,28,7,15,30.0,4.0,2.35,3.3,4.5,0.0,0.0
2018,12,28,7,30,60.0,8.0,2.5,3.9,9.0,33.05,0.0
2018,12,28,7,45,177.0,20.5,2.65,4.5,35.5,125.45,17.71
2018,12,28,8,0,294.0,33.0,2.8,5.1,62.0,216.77,169.11
2018,12,28,8,15,444.0,37.5,2.9,5.6,105.0,314.55,261.87
2018,12,28,8,30,594.0,42.0,3.0,6.1,148.0,416.3,351.95
2018,12,28,8,45,686.0,42.5,3.1,6.65,193.5,492.28,418.24
2018,12,28,9,0,778.0,43.0,3.2,7.2,239.0,565.71,480.58
2018,12,28,9,15,768.5,50.5,3.35,7.8,269.0,593.82,503.63
2018,12,28,9,30,759.0,58.0,3.5,8.4,299.0,613.38,518.55
2018,12,28,9,45,822.5,53.5,3.65,9.0,339.5,660.18,554.48
2018,12,28,10,0,886.0,49.0,3.8,9.6,380.0,711.77,593.2
2018,12,28,10,15,900.5,50.5,3.75,10.05,407.5,734.1,608.18
2018,12,28,10,30,915.0,52.0,3.7,10.5,435.0,753.46,620.87
2018,12,28,10,45,924.0,53.0,3.7,10.9,455.5,764.86,627.75
2018,12,28,11,0,933.0,54.0,3.7,11.3,476.0,772.88,632.16
2018,12,28,11,15,937.5,55.0,3.75,11.55,489.5,774.05,632.07
2018,12,28,11,30,942.0,56.0,3.8,11.8,503.0,771.68,629.47
2018,12,28,11,45,943.5,56.0,3.85,12.05,508.5,762.31,621.76
2018,12,28,12,0,945.0,56.0,3.9,12.3,514.0,749.47,611.58
2018,12,28,12,15,941.5,57.5,3.85,12.4,513.0,731.51,597.61
2018,12,28,12,30,938.0,59.0,3.8,12.5,512.0,710.34,581.31
2018,12,28,12,45,930.0,60.5,3.8,12.65,503.0,683.12,560.21
2018,12,28,13,0,922.0,62.0,3.8,12.8,494.0,653.16,535.56
2018,12,28,13,15,915.5,61.5,3.7,12.8,478.0,619.26,507.5
2018,12,28,13,30,909.0,61.0,3.6,12.8,462.0,582.95,477.04
2018,12,28,13,45,898.5,59.0,3.55,12.8,438.5,540.66,441.36
2018,12,28,14,0,888.0,57.0,3.5,12.8,415.0,496.69,403.49
2018,12,28,14,15,871.0,55.5,3.3,12.6,385.5,448.95,361.66
2018,12,28,14,30,854.0,54.0,3.1,12.4,356.0,400.57,318.27
2018,12,28,14,45,829.0,51.5,2.9,12.2,321.0,347.95,270.55
2018,12,28,15,0,804.0,49.0,2.7,12.0,286.0,296.01,222.56
2018,12,28,15,15,766.0,46.5,2.7,12.0,247.0,241.47,172.45
2018,12,28,15,30,728.0,44.0,2.7,12.0,208.0,189.65,125.26
